Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317553633,0.0,1.10317553633
 01/17  07:00:00,153.402556293,3.4290581568,17.0480438702,91.3088540544,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  08:00:00,144.648707586,3.4290581568,15.4747563051,69.5701673269,16.0824960704,32.6817896323,2.1871598041,0.0,2.1871598041
 01/17  09:00:00,173.027425506,3.4290581568,17.4258034597,33.513323197,48.2474882111,70.4033123869,1.56576602565,0.0,1.56576602565
 01/17  10:00:00,157.303051354,3.4290581568,18.9694518495,24.5938720842,48.2474882111,62.0547409583,2.81212148874,0.0,2.81212148874
 01/17  11:00:00,151.032044453,3.4290581568,19.7301363553,19.488774084,48.2474882111,60.1281475517,2.189554248,0.0,2.189554248
 01/17  12:00:00,149.978862085,3.4290581568,20.5356415033,15.7034931612,48.2474882111,62.0547409583,2.19031043137,0.0,2.19031043137
 01/17  13:00:00,152.555150619,3.4290581568,20.9297764126,18.4299952932,48.2474882111,61.5103924513,3.2769042449,0.0,3.2769042449
 01/17  14:00:00,146.476508484,3.4290581568,20.0705751234,11.0607114348,48.2474882111,63.6602354638,3.27685054972,0.0,3.27685054972
 01/17  15:00:00,141.090042034,3.4290581568,19.5718759505,9.70503206952,48.2474882111,60.1281475517,2.18950699899,0.0,2.18950699899
 01/17  16:00:00,141.198805708,3.4290581568,19.6536957533,9.73197594148,48.2474882111,60.1281475517,2.18883199179,0.0,2.18883199179
 01/17  17:00:00,144.49768377,3.4290581568,19.3423887422,10.4522709044,48.2474882111,63.0180376616,3.27461463975,0.0,3.27461463975
 01/17  18:00:00,146.648070612,3.4650097108,19.0493403159,13.9353349381,37.5258241642,62.7947880557,1.1041514566,0.0,1.1041514566
 01/17  19:00:00,120.881967501,3.4290581568,17.878719346,21.9394108333,26.8041601173,36.0181789539,2.18771165484,0.0,2.18771165484
 01/17  20:00:00,119.471160194,3.4290581568,15.8433200502,25.1327940305,26.8041601173,33.4493877451,1.10350517198,0.0,1.10350517198
 01/17  21:00:00,112.294324989,3.4290581568,14.6515824253,35.2301925204,16.0824960704,28.0885557216,1.10364721039,0.0,1.10364721039
 01/17  22:00:00,114.562037044,3.4290581568,15.2353768404,38.1985057653,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030317769,0.0,1.1030317769
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302490624,0.0,1.10302490624
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302885204,0.0,1.10302885204
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302527048,0.0,1.10302527048
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  07:00:00,186.383570053,3.4290581568,11.7708316915,129.567079993,5.36083202345,21.4433280938,1.19283761419,0.0896612674527,1.10317634674
 01/18  08:00:00,164.109648961,3.4290581568,0.0,104.505865007,16.0824960704,32.6817896323,87.0063901444,85.9026576946,1.10373244977
 01/18  09:00:00,196.6640642,3.4290581568,0.0,74.5757653508,48.2474882111,70.4033123869,89.586147776,87.3971063165,2.18904145949
 01/18  10:00:00,183.354294128,3.4290581568,0.0,69.6145667072,48.2474882111,62.0547409583,91.4869444964,89.2976469863,2.18929751006
 01/18  11:00:00,177.959301502,3.4290581568,0.0,66.1461674888,48.2474882111,60.1281475517,90.8492306134,88.6598605529,2.1893700605
 01/18  12:00:00,176.149780768,3.4290581568,0.0,62.4100533476,48.2474882111,62.0547409583,89.9104769004,86.6351145576,3.27536234277
 01/18  13:00:00,180.283564626,3.4290581568,0.0,67.088185713,48.2474882111,61.5103924513,89.8455914504,86.5685959929,3.27699545748
 01/18  14:00:00,176.154937567,3.4290581568,0.0,60.8097156409,48.2474882111,63.6602354638,91.7516724808,88.4750414112,3.27663106952
 01/18  15:00:00,173.095483077,3.4290581568,0.0,61.2823490634,48.2474882111,60.1281475517,91.7243671344,89.5353376003,2.18902953417
 01/18  16:00:00,173.027413444,3.4290581568,0.0,61.2142794299,48.2474882111,60.1281475517,89.955655328,87.7667117729,2.18894355514
 01/18  17:00:00,173.10637044,3.4290581568,0.0,58.403346316,48.2474882111,63.0180376616,88.5862023659,86.3961462671,2.19005609882
 01/18  18:00:00,181.453441641,3.43912424332,0.0,67.8159317499,37.5258241642,62.7947880557,88.9394479208,86.751145555,2.18830236584
 01/18  19:00:00,159.860137381,3.4290581568,0.0,78.7963000592,26.8041601173,36.0181789539,88.3461925385,87.2423958546,1.10379668389
 01/18  20:00:00,160.067047205,3.4290581568,0.0,81.5720010921,26.8041601173,33.4493877451,86.5250835432,85.421597098,1.10348644517
 01/18  21:00:00,157.058170322,3.4290581568,0.0,94.6456202789,16.0824960704,28.0885557216,88.8170602426,87.7134709989,1.10358924374
 01/18  22:00:00,161.714080227,3.4290581568,0.0,100.585925789,16.0824960704,26.8041601173,93.6476974815,92.5445214904,1.10317599112
 01/18  23:00:00,42.4617197661,0.100691809407,0.0,0.74442774535,5.36083202345,21.4433280938,0.605943359056,0.585943359056,0.02
 01/18  24:00:00,50.2414059493,1.00691809407,0.0,10.2983036556,2.68041601173,21.4433280938,3.03760955485,1.93452449699,1.10308505786
 01/19  01:00:00,62.9566247308,1.83943580751,3.54547125097,18.6355334727,2.68041601173,21.4433280938,3.69343203162,3.67343203162,0.02
 01/19  02:00:00,74.8233468584,2.48742239002,4.83878405305,28.5609562157,2.68041601173,21.4433280938,6.66728729465,5.56419413199,1.10309316267
 01/19  03:00:00,81.0032329749,2.65616484519,5.79029332903,33.620590601,2.68041601173,21.4433280938,5.96665206085,5.94665206085,0.02
 01/19  04:00:00,82.9526493946,2.48742239002,4.49084817825,37.0381946267,2.68041601173,21.4433280938,8.8768269047,7.77373808919,1.10308881551
 01/19  05:00:00,87.6747047471,2.65616484519,5.41894113753,40.6634145647,2.68041601173,21.4433280938,7.49199138847,7.47199138847,0.02
 01/19  06:00:00,91.8912422842,2.48742239002,4.23264648706,43.5545731957,5.36083202345,21.4433280938,10.5446060522,9.44135829831,1.10324775391
 01/19  07:00:00,259.370097708,3.4290581568,8.23153899248,206.092900348,5.36083202345,21.4433280938,1.79499408534,1.77499408534,0.02
 01/19  08:00:00,224.190130985,3.4290581568,0.0,164.586347031,16.0824960704,32.6817896323,117.688768387,116.585191805,1.10357658259
 01/19  09:00:00,218.381096356,3.4290581568,0.0,96.292797507,48.2474882111,70.4033123869,113.893444286,111.704933594,2.18851069218
 01/19  10:00:00,180.01947612,3.4290581568,0.0,66.2797486995,48.2474882111,62.0547409583,108.958897676,105.684786499,3.27411117659
 01/19  11:00:00,170.058372414,3.4290581568,0.0,58.2452384002,48.2474882111,60.1281475517,99.7611468263,97.5717543673,2.18939245898
 01/19  12:00:00,168.196433679,3.43623440605,0.0,54.449530009,48.2474882111,62.0547409583,89.7564078655,87.5662459917,2.1901618738
 01/19  13:00:00,168.026475774,3.43631993143,0.0,54.8238350864,48.2474882111,61.5103924513,79.3984701029,76.1217704071,3.2766996958
 01/19  14:00:00,159.438301084,3.4290581568,0.0,44.0930791581,48.2474882111,63.6602354638,71.9984303602,68.7217681004,3.27666225983
 01/19  15:00:00,149.095380415,3.47164368137,0.0,37.2396608771,48.2474882111,60.1281475517,64.0729379978,61.8835472229,2.18939077486
 01/19  16:00:00,141.355905858,3.44324029581,0.0,29.5285897056,48.2474882111,60.1281475517,59.8779805771,57.6892593452,2.18872123186
 01/19  17:00:00,142.679311445,3.4290581568,0.0,27.9762873216,48.2474882111,63.0180376616,59.5634484856,56.2889873869,3.27446109876
 01/19  18:00:00,157.427070777,3.4577233217,0.0,43.7709618076,37.5258241642,62.7947880557,61.9391933448,60.8350842475,1.10410909735
 01/19  19:00:00,143.932737078,3.4290581568,0.0,62.8688997558,26.8041601173,36.0181789539,69.8121285611,68.6066669836,1.20546157753
 01/19  20:00:00,148.485264053,3.4290581568,0.0,69.9902179396,26.8041601173,33.4493877451,74.7806839503,72.6951328816,2.08555106876
 01/19  21:00:00,145.944755213,3.4290581568,0.0,83.5322051705,16.0824960704,28.0885557216,73.420050526,72.3164380869,1.10361243906
 01/19  22:00:00,149.985520544,3.4290581568,0.0,88.8573661052,16.0824960704,26.8041601173,74.2001189408,74.1801189408,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306569586,0.0,1.10306569586
 01/19  24:00:00,41.9276864305,0.402767237627,0.0,2.58873499327,2.68041601173,21.4433280938,0.42537015758,0.40537015758,0.02
 01/20  01:00:00,45.9245181976,0.805534475255,0.0,6.18279952268,2.68041601173,21.4433280938,1.86196909619,0.758938367789,1.1030307284
 01/20  02:00:00,49.555303732,1.00691809407,0.0,9.61220143832,2.68041601173,21.4433280938,2.12654930646,2.10654930646,0.02
 01/20  03:00:00,48.2092394606,0.805534475255,0.0,8.46752078571,2.68041601173,21.4433280938,3.12417439209,2.02114860907,1.10302578301
 01/20  04:00:00,51.6837361252,1.00691809407,0.0,11.7406338315,2.68041601173,21.4433280938,3.20923915052,3.18923915052,0.02
 01/20  05:00:00,49.2187029813,0.805534475255,0.0,9.47698430637,2.68041601173,21.4433280938,3.59821174045,2.49518169974,1.10303004071
 01/20  06:00:00,55.4853300015,1.00691809407,0.0,12.8618116961,5.36083202345,21.4433280938,3.46060655899,3.44060655899,0.02
 01/20  07:00:00,219.491713609,3.4290581568,9.76427793151,164.681777309,5.36083202345,21.4433280938,1.28538315598,0.18222202545,1.10316113053
 01/20  08:00:00,183.513516602,3.4290581568,0.0,123.909732649,16.0824960704,32.6817896323,57.2492570518,56.145555524,1.10370152774
 01/20  09:00:00,204.811903672,3.4290581568,0.0,82.7236048233,48.2474882111,70.4033123869,51.4310027309,49.2420284448,2.18897428608
 01/20  10:00:00,185.053926243,3.4290581568,0.0,71.314198823,48.2474882111,62.0547409583,48.4107921645,46.2215526559,2.18923950864
 01/20  11:00:00,175.894347292,3.4290581568,0.0,64.0812132781,48.2474882111,60.1281475517,47.5482095808,45.3585795417,2.18963003911
 01/20  12:00:00,172.256635828,3.4290581568,0.0,58.5169084074,48.2474882111,62.0547409583,46.3939245937,43.1186203147,3.27530427899
 01/20  13:00:00,175.046799558,3.4290581568,0.0,61.8514206445,48.2474882111,61.5103924513,44.6206765175,41.3437201912,3.27695632631
 01/20  14:00:00,162.20073796,3.4290581568,0.0,46.8555160341,48.2474882111,63.6602354638,40.7582757681,37.4816683453,3.27660742277
 01/20  15:00:00,143.544594911,3.4290581568,0.0,31.7314608974,48.2474882111,60.1281475517,29.8333455678,27.6441002212,2.18924534669
 01/20  16:00:00,137.0866891,3.4290581568,0.0,25.2735550866,48.2474882111,60.1281475517,25.6119950703,23.423056501,2.18893856928
 01/20  17:00:00,140.944938186,3.4290581568,0.0,26.2419140627,48.2474882111,63.0180376616,24.1478833375,21.9578230283,2.19006030928
 01/20  18:00:00,153.445870181,3.45194423767,0.0,39.7955402958,37.5258241642,62.7947880557,25.9812612088,23.7929519691,2.18830923961
 01/20  19:00:00,136.125107497,3.4290581568,0.0,55.0612701754,26.8041601173,36.0181789539,34.202939964,33.0991385859,1.10380137803
 01/20  20:00:00,139.721860436,3.4290581568,0.0,61.2268143223,26.8041601173,33.4493877451,43.4890206631,42.385529393,1.10349127015
 01/20  21:00:00,137.199505225,3.4290581568,0.0,74.7869551824,16.0824960704,28.0885557216,49.9946126758,48.8910169356,1.10359574018
 01/20  22:00:00,141.660852898,3.4290581568,0.0,80.5326984595,16.0824960704,26.8041601173,55.3817025847,54.27852274,1.10317984477
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302356342,0.0,1.10302356342
 01/21  01:00:00,36.5933636972,0.402767237627,0.018999480319,2.59624480303,2.68041601173,16.0824960704,0.290872813371,0.270872813371,0.02
 01/21  02:00:00,40.1113096323,0.805534475255,0.0571624756212,5.67326050521,2.68041601173,16.0824960704,1.30612237165,0.203091297345,1.1030310743
 01/21  03:00:00,43.2920272765,1.00691809407,0.0,8.70975700623,2.68041601173,16.0824960704,0.77963540257,0.75963540257,0.02
 01/21  04:00:00,42.1129767143,0.805534475255,0.0,7.73209006282,2.68041601173,16.0824960704,2.01156140858,0.908535097703,1.10302631087
 01/21  05:00:00,46.0874447718,1.00691809407,0.0,11.5051745015,2.68041601173,16.0824960704,2.18426839932,2.16426839932,0.02
 01/21  06:00:00,44.0275406945,0.805534475255,0.0,9.64665404304,2.68041601173,16.0824960704,3.07195586053,1.9687730189,1.10318284163
 01/21  07:00:00,220.404864875,3.4290581568,9.8559623024,165.503244204,5.36083202345,21.4433280938,0.434294105299,0.414294105299,0.02
 01/21  08:00:00,172.13532577,3.4290581568,0.0,129.354084984,5.36083202345,26.5809105114,61.9395108401,60.8361811073,1.10332973273
 01/21  09:00:00,150.882199233,3.4290581568,0.0,89.3409961317,26.8041601173,31.2995447326,48.9019433856,47.798409881,1.10353350462
 01/21  10:00:00,127.555204714,3.4290581568,0.0,63.766309306,26.8041601173,33.5472370403,33.6026282209,32.4989159366,1.10371228435
 01/21  11:00:00,118.259622598,3.4290581568,0.0,55.4340238927,26.8041601173,32.583940337,16.0956355227,13.9082144898,2.18742103287
 01/21  12:00:00,115.415169601,3.46972339204,0.564696762018,49.7365165905,26.8041601173,34.8316326447,2.47740037315,1.37342468865,1.1039756845
 01/21  13:00:00,110.994194943,3.62159982123,2.65680160877,44.3559562618,26.8041601173,33.5472370403,1.10373384629,0.0,1.10373384629
 01/21  14:00:00,106.864341457,3.69909575707,4.41625673364,40.9579429229,26.8041601173,30.9784458315,1.1037037121,0.0,1.1037037121
 01/21  15:00:00,85.1577734231,3.57966206697,5.26704919227,46.9296707437,8.04124803518,21.3317032909,1.10363537609,0.0,1.10363537609
 01/21  16:00:00,79.3127605367,3.45331606243,5.48321134992,42.2792373086,8.04124803518,20.0473076865,1.10343632425,0.0,1.10343632425
 01/21  17:00:00,80.0768647565,3.4290581568,4.75517525792,43.4745366249,8.04124803518,20.3684065876,1.10354703997,0.0,1.10354703997
 01/21  18:00:00,94.9414382691,3.4290581568,3.16135303087,57.7837481653,2.68041601173,18.0090894769,1.1031206998,0.0,1.1031206998
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313614776,0.0,1.10313614776
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312859206,0.0,1.10312859206
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302985572,0.0,1.10302985572
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297730834,0.0,1.10297730834
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029778582,0.0,1.1029778582
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311670229,0.0,1.10311670229
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297888708,0.0,1.10297888708
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297894258,0.0,1.10297894258
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307738356,0.0,1.10307738356
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324505551,0.0,1.10324505551
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298635731,0.0,1.10298635731
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297887627,0.0,1.10297887627
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297864469,0.0,1.10297864469
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312593579,0.0,1.10312593579
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300009835,0.0,1.10300009835
 01/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302860044,0.0,1.10302860044
 01/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302297073,0.0,1.10302297073
 01/23  06:00:00,47.0744560589,0.604150856441,0.666460701755,4.1872442893,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  07:00:00,213.218578689,3.4290581568,12.2267865717,155.946133749,5.36083202345,21.4433280938,1.10321463764,0.0,1.10321463764
 01/23  08:00:00,176.507734266,3.4290581568,0.0,116.903950312,16.0824960704,32.6817896323,32.3877098148,31.2840144253,1.10369538948
 01/23  09:00:00,199.275199752,3.4290581568,0.0,77.1869009034,48.2474882111,70.4033123869,33.9427839494,31.753657845,2.18912610437
 01/23  10:00:00,182.189909939,3.4290581568,0.0,68.4501825192,48.2474882111,62.0547409583,37.0603475402,34.8710499376,2.18929760261
 01/23  11:00:00,175.580089769,3.4290581568,0.0,63.7669557549,48.2474882111,60.1281475517,42.0207505876,39.83140649,2.18934409759
 01/23  12:00:00,174.096587801,3.4290581568,0.0,60.3568603807,48.2474882111,62.0547409583,46.3821793806,43.1070436968,3.27513568378
 01/23  13:00:00,179.020718992,3.4290581568,0.0,65.8253400783,48.2474882111,61.5103924513,48.7430423564,45.4659278111,3.27711454528
 01/23  14:00:00,170.182052707,3.4290581568,0.0,54.8368307808,48.2474882111,63.6602354638,49.6199437801,46.34395765,3.27598613011
 01/23  15:00:00,164.191154359,3.4290581568,0.0,52.3780203452,48.2474882111,60.1281475517,46.5017194845,44.3125768105,2.18914267403
 01/23  16:00:00,163.40192859,3.4290581568,0.0,51.5887945768,48.2474882111,60.1281475517,45.0234825835,42.8346512832,2.18883130023
 01/23  17:00:00,167.084520173,3.4290581568,0.0,52.3814960495,48.2474882111,63.0180376616,46.4704412121,44.2806781004,2.18976311167
 01/23  18:00:00,174.427538598,3.4290581568,0.0,60.8000947934,37.5258241642,62.7947880557,49.6666081135,47.4779657093,2.1886424042
 01/23  19:00:00,154.67613222,3.4290581568,0.0,73.612294898,26.8041601173,36.0181789539,51.0284081656,49.9245663941,1.10384177145
 01/23  20:00:00,155.445729923,3.4290581568,0.0,76.95068381,26.8041601173,33.4493877451,55.225640362,54.1220658081,1.10357455395
 01/23  21:00:00,151.92353116,3.4290581568,0.0,89.5109811171,16.0824960704,28.0885557216,58.8231272625,57.7194790532,1.10364820925
 01/23  22:00:00,154.502296398,3.4290581568,0.0,93.3741419595,16.0824960704,26.8041601173,60.8438259332,59.740473802,1.1033521312
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302962319,0.0,1.10302962319
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,43.8930168315,0.604150856441,0.0618916269373,4.29079014845,2.68041601173,21.4433280938,1.34329089708,0.240204853034,1.10308604405
 01/24  02:00:00,48.593268452,1.00691809407,0.0260455916611,8.62412056666,2.68041601173,21.4433280938,0.612491244171,0.592491244171,0.02
 01/24  03:00:00,47.6559552383,0.805534475255,0.0,7.91423656341,2.68041601173,21.4433280938,0.776158343313,0.756158343313,0.02
 01/24  04:00:00,51.4555956488,1.00691809407,0.0,11.5124933551,2.68041601173,21.4433280938,3.10737012054,2.00428615535,1.10308396519
 01/24  05:00:00,49.4130495497,0.805534475255,0.0,9.67133087485,2.68041601173,21.4433280938,1.88009423593,1.86009423593,0.02
 01/24  06:00:00,60.7080184065,1.42754098744,1.23232627255,16.4315509352,5.36083202345,21.4433280938,4.42091926801,3.31772269782,1.10319657019
 01/24  07:00:00,230.905004877,3.4290581568,9.38411159333,176.475234916,5.36083202345,21.4433280938,1.30465775667,0.201532152427,1.10312560424
 01/24  08:00:00,190.955212288,3.4290581568,0.0,131.351428334,16.0824960704,32.6817896323,74.4652723248,73.3615712531,1.10370107166
 01/24  09:00:00,193.818537265,3.4290581568,0.0,71.7302384166,48.2474882111,70.4033123869,62.2074731893,60.0183851671,2.18908802215
 01/24  10:00:00,159.867763423,3.4290581568,0.0,46.1280360024,48.2474882111,62.0547409583,49.5151443607,47.3255595736,2.18958478712
 01/24  11:00:00,151.181700757,3.43356861977,0.0,39.3640562804,48.2474882111,60.1281475517,38.0445637607,35.8550637066,2.1895000541
 01/24  12:00:00,150.267143914,3.55501344276,0.0,36.4014612078,48.2474882111,62.0547409583,24.8512750213,21.5758694401,3.27540558127
 01/24  13:00:00,150.387286937,3.73242279098,0.0,36.8885433894,48.2474882111,61.5103924513,13.5398628277,10.2633024354,3.2765603923
 01/24  14:00:00,144.310758465,3.91678797739,0.45113424894,28.02667247,48.2474882111,63.6602354638,5.51937334012,2.2431336299,3.27623971022
 01/24  15:00:00,134.097398531,3.87192507414,1.54262195424,20.2987756454,48.2474882111,60.1281475517,2.1889766059,0.0,2.1889766059
 01/24  16:00:00,127.039914699,3.66807253972,1.27609441745,13.7116718845,48.2474882111,60.1281475517,2.18872043766,0.0,2.18872043766
 01/24  17:00:00,128.070171802,3.45901327045,0.282914867165,13.0542776972,48.2474882111,63.0180376616,2.31655223196,0.126697487305,2.18985474465
 01/24  18:00:00,135.032147359,3.5147827954,0.0746127988098,21.2443661171,37.5258241642,62.7947880557,6.99375169321,4.80553499015,2.18821670306
 01/24  19:00:00,119.381858028,3.4290581568,0.0,38.3180207062,26.8041601173,36.0181789539,20.0399810978,18.9361048896,1.10387620816
 01/24  20:00:00,124.576805856,3.4290581568,0.0,46.0817597431,26.8041601173,33.4493877451,29.9014546255,28.7979319976,1.10352262791
 01/24  21:00:00,121.828288645,3.4290581568,0.0,59.4157386023,16.0824960704,28.0885557216,33.4556830572,32.352036149,1.10364690821
 01/24  22:00:00,126.820076781,3.4290581568,0.0,65.6919223426,16.0824960704,26.8041601173,35.1406479307,34.0374686178,1.10317931287
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103030411,0.0,1.103030411
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030272519,0.0,1.1030272519
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303077825,0.0,1.10303077825
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318328876,0.0,1.10318328876
 01/25  07:00:00,179.069831568,3.4290581568,11.4703635274,122.553809672,5.36083202345,21.4433280938,0.0712497837221,0.0512497837221,0.02
 01/25  08:00:00,148.533127067,3.4290581568,0.0,88.929343113,16.0824960704,32.6817896323,8.72211477201,7.61843102366,1.10368374835
 01/25  09:00:00,161.533947439,3.4290581568,0.623152463398,38.8224961272,48.2474882111,70.4033123869,3.66477050735,1.47593320285,2.1888373045
 01/25  10:00:00,140.055062418,3.4290581568,2.73195519817,23.5833797992,48.2474882111,62.0547409583,2.18953688573,0.0,2.18953688573
 01/25  11:00:00,136.774314292,3.46011955973,4.72502562392,20.2050932519,48.2474882111,60.1281475517,3.27415480748,0.0,3.27415480748
 01/25  12:00:00,140.220747314,3.64779432412,7.71023338914,18.5520503376,48.2474882111,62.0547409583,2.19051737935,0.0,2.19051737935
 01/25  13:00:00,143.933062434,3.77171223089,9.94439350136,20.4506359457,48.2474882111,61.5103924513,3.27667336262,0.0,3.27667336262
 01/25  14:00:00,141.424802651,4.04894496167,12.4969205304,12.96277339,48.2474882111,63.6602354638,3.27667677498,0.0,3.27667677498
 01/25  15:00:00,133.418677145,3.98192403708,13.3758299242,7.67684732672,48.2474882111,60.1281475517,2.18941316168,0.0,2.18941316168
 01/25  16:00:00,130.10379121,3.77751340786,12.9023175277,5.03988441775,48.2474882111,60.1281475517,2.1887565159,0.0,2.1887565159
 01/25  17:00:00,131.259976425,3.55654138149,11.2160049919,5.21346408525,48.2474882111,63.0180376616,3.27455596738,0.0,3.27455596738
 01/25  18:00:00,133.769927312,3.55971651653,9.1233991229,10.8884260252,37.5258241642,62.7947880557,1.10414410439,0.0,1.10414410439
 01/25  19:00:00,108.076490404,3.4290581568,6.32241727407,20.6902358078,26.8041601173,36.0181789539,2.18769997442,0.0,2.18769997442
 01/25  20:00:00,109.019364966,3.4290581568,4.96414649522,25.5601723575,26.8041601173,33.4493877451,1.10350559525,0.0,1.10350559525
 01/25  21:00:00,101.521317194,3.4290581568,3.8159546832,35.2928124683,16.0824960704,28.0885557216,1.10365304989,0.0,1.10365304989
 01/25  22:00:00,104.220088061,3.4290581568,3.07114534328,40.0207882788,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303412665,0.0,1.10303412665
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302788165,0.0,1.10302788165
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303094452,0.0,1.10303094452
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302919992,0.0,1.10302919992
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,121.528330744,3.4290581568,14.8622661299,61.6204062458,5.36083202345,21.4433280938,1.1031731811,0.0,1.1031731811
 01/26  08:00:00,117.196160476,3.4290581568,3.80267017135,53.7897063511,16.0824960704,32.6817896323,1.10375896528,0.0,1.10375896528
 01/26  09:00:00,157.82763631,3.43359489312,0.150185318371,35.5846154069,48.2474882111,70.4033123869,10.2833863919,8.09432525913,2.18906113278
 01/26  10:00:00,150.827874056,3.4290581568,0.0,37.0881466357,48.2474882111,62.0547409583,32.4186070904,30.2291934059,2.18941368447
 01/26  11:00:00,149.934135029,3.4290581568,0.0,38.1210010149,48.2474882111,60.1281475517,45.34874323,43.1592386719,2.1895045581
 01/26  12:00:00,150.819911201,3.4290581568,0.0,37.0801837806,48.2474882111,62.0547409583,51.7398586752,48.4646047633,3.27525391184
 01/26  13:00:00,148.239259668,3.4290581568,0.0,35.0438807547,48.2474882111,61.5103924513,51.2298094239,47.9524764996,3.27733292426
 01/26  14:00:00,143.578450839,3.43259957887,0.0,28.2296874909,48.2474882111,63.6602354638,44.66363703,41.3866088687,3.27702816127
 01/26  15:00:00,135.622610622,3.4290581568,0.0,23.8094766085,48.2474882111,60.1281475517,42.6187136239,40.4296991708,2.18901445309
 01/26  16:00:00,130.731091319,3.4290581568,0.0,18.9179573053,48.2474882111,60.1281475517,44.2442237291,42.0555207961,2.18870293295
 01/26  17:00:00,135.202615007,3.46571468684,0.0,20.462934353,48.2474882111,63.0180376616,44.6486230127,42.4586365339,2.18998647872
 01/26  18:00:00,146.335700572,3.53832302064,0.0,35.066325237,37.5258241642,62.7947880557,48.2993838253,46.1108737172,2.18851010805
 01/26  19:00:00,131.841834124,3.4290581568,0.0,50.7779968017,26.8041601173,36.0181789539,54.7588175254,53.65502564,1.10379188541
 01/26  20:00:00,133.812559039,3.4290581568,0.0,55.3175129257,26.8041601173,33.4493877451,54.8411902928,53.7376579022,1.10353239062
 01/26  21:00:00,127.048225654,3.4290581568,0.0,64.6356756115,16.0824960704,28.0885557216,57.0375580288,55.9339527962,1.10360523259
 01/26  22:00:00,131.603002148,3.4290581568,0.0,70.4748477099,16.0824960704,26.8041601173,60.8447253129,59.7415139778,1.10321133509
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303115454,0.0,1.10303115454
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,45.1270995086,0.805534475255,0.0,5.38538083375,2.68041601173,21.4433280938,1.86469006229,0.761663562044,1.10302650024
 01/27  03:00:00,48.2755274336,1.00691809407,0.0,8.33242513989,2.68041601173,21.4433280938,0.868944909573,0.848944909573,0.02
 01/27  04:00:00,48.0115521827,0.805534475255,0.0,8.2698335078,2.68041601173,21.4433280938,2.855104866,1.75201711956,1.10308774644
 01/27  05:00:00,51.1133352235,1.00691809407,0.0,11.1702329298,2.68041601173,21.4433280938,2.4069098402,2.3869098402,0.02
 01/27  06:00:00,52.923336937,0.805534475255,0.0,10.5012022504,5.36083202345,21.4433280938,3.9778338584,2.87460389175,1.10322996665
 01/27  07:00:00,212.39439257,3.4290581568,10.1830617256,157.165672476,5.36083202345,21.4433280938,1.35122907351,0.248092025303,1.1031370482
 01/27  08:00:00,175.325041459,3.4290581568,0.0,118.188590839,16.0824960704,32.6817896323,80.2550462189,79.1513837096,1.10366250931
 01/27  09:00:00,187.270615346,3.4290581568,0.0,65.1823164973,48.2474882111,70.4033123869,70.6078113032,68.4188056769,2.18900562622
 01/27  10:00:00,155.658829652,3.4290581568,0.0,41.9191022313,48.2474882111,62.0547409583,55.6979204925,53.50841401,2.18950648243
 01/27  11:00:00,147.837349007,3.4290581568,0.0,36.0242149937,48.2474882111,60.1281475517,42.0426988714,39.8534391076,2.18925976376
 01/27  12:00:00,146.802476843,3.47676940092,0.0,33.0150381784,48.2474882111,62.0547409583,29.0421259001,25.7668014695,3.27532443066
 01/27  13:00:00,146.844147333,3.59870905532,0.0,33.479117521,48.2474882111,61.5103924513,16.3715434283,13.0950457803,3.27649764801
 01/27  14:00:00,141.209900266,3.68858984157,0.309361673978,25.295784981,48.2474882111,63.6602354638,7.30094217539,4.0247489769,3.27619319849
 01/27  15:00:00,132.359278804,3.5230808096,0.408961075947,20.0431610615,48.2474882111,60.1281475517,3.08517965031,0.896228946808,2.1889507035
 01/27  16:00:00,126.92898307,3.48067418042,0.986074113858,14.0781589188,48.2474882111,60.1281475517,2.1887015745,0.0,2.1887015745
 01/27  17:00:00,128.947613302,3.45550860383,0.350704953046,13.8674337787,48.2474882111,63.0180376616,2.46434503886,0.274499798016,2.18984524084
 01/27  18:00:00,134.862344395,3.53058829832,0.0306801951993,23.5700235877,37.5258241642,62.7947880557,9.55023011137,7.36211411969,2.18811599168
 01/27  19:00:00,119.918751017,3.4290581568,0.0,38.8549136953,26.8041601173,36.0181789539,19.2217491463,18.1178737798,1.10387536651
 01/27  20:00:00,123.864225855,3.4290581568,0.0,45.3691797421,26.8041601173,33.4493877451,26.5978836771,25.4943610189,1.10352265826
 01/27  21:00:00,118.196125372,3.4290581568,0.0,55.7835753287,16.0824960704,28.0885557216,32.0601401904,30.9564918193,1.10364837117
 01/27  22:00:00,123.034708185,3.4290581568,0.0,61.9065537463,16.0824960704,26.8041601173,33.2557863342,32.1526057817,1.10318055258
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303108716,0.0,1.10303108716
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302824396,0.0,1.10302824396
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302202247,0.0,1.10302202247
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  06:00:00,37.5558744361,0.604150856441,0.169495633612,3.20687576989,2.68041601173,16.0824960704,1.22904036884,0.125852691745,1.10318767709
 01/28  07:00:00,182.592732775,3.4290581568,11.5764553699,125.970619036,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,140.271019749,3.4290581568,0.0,99.9571122962,5.36083202345,26.5809105114,21.6074181042,20.5041322932,1.10328581103
 01/28  09:00:00,138.940097243,3.4290581568,0.0,77.398894142,26.8041601173,31.2995447326,14.4930603072,13.3895803732,1.10347993404
 01/28  10:00:00,121.985826072,3.4290581568,0.276772051547,57.9201586118,26.8041601173,33.5472370403,4.3083179471,3.20448159234,1.10383635476
 01/28  11:00:00,116.940232823,3.4290581568,1.25409044142,52.8605436765,26.8041601173,32.583940337,1.10379231545,0.0,1.10379231545
 01/28  12:00:00,118.680597601,3.4290581568,2.55937540154,51.047931187,26.8041601173,34.8316326447,2.18782077636,0.0,2.18782077636
 01/28  13:00:00,114.337526395,3.4290581568,3.35613181158,47.192499175,26.8041601173,33.5472370403,1.10384361984,0.0,1.10384361984
 01/28  14:00:00,103.639520701,3.4290581568,4.08833890514,38.3310775961,26.8041601173,30.9784458315,1.10366433289,0.0,1.10366433289
 01/28  15:00:00,82.815269422,3.4290581568,4.74857574958,45.2562440954,8.04124803518,21.3317032909,1.10359026846,0.0,1.10359026846
 01/28  16:00:00,80.8097256693,3.4290581568,5.26666715292,44.0170045438,8.04124803518,20.0473076865,1.10346178389,0.0,1.10346178389
 01/28  17:00:00,79.9938449775,3.4290581568,5.25146745425,42.8952246496,8.04124803518,20.3684065876,1.10343772454,0.0,1.10343772454
 01/28  18:00:00,93.912173757,3.4290581568,4.31372109289,58.0694489245,2.68041601173,18.0090894769,1.10313508898,0.0,1.10313508898
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312768441,0.0,1.10312768441
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311937182,0.0,1.10311937182
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302902715,0.0,1.10302902715
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297973185,0.0,1.10297973185
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297913145,0.0,1.10297913145
 01/29  05:00:00,38.4326301934,0.604150856441,0.256464998352,3.99666216244,2.68041601173,16.0824960704,0.0529297195417,0.0329297195417,0.02
 01/29  06:00:00,41.408354177,0.805534475255,0.198192560374,6.82927496522,2.68041601173,16.0824960704,1.17593777915,0.0727589398571,1.10317883929
 01/29  07:00:00,44.500775179,1.00691809407,0.120040264791,9.79846464394,2.68041601173,16.0824960704,0.216949177945,0.196949177945,0.02
 01/29  08:00:00,33.7204175966,0.805534475255,0.0,9.20886427847,2.68041601173,16.0824960704,2.08994397851,0.98690402866,1.10303994985
 01/29  09:00:00,28.5124497758,1.00691809407,0.0,8.73417950549,2.68041601173,16.0824960704,1.20205796047,1.18205796047,0.02
 01/29  10:00:00,26.8101638397,0.805534475255,0.0,7.23327718821,2.68041601173,16.0824960704,2.40641347516,1.30343344098,1.10298003418
 01/29  11:00:00,28.8881752314,1.00691809407,0.0,9.1099049611,2.68041601173,16.0824960704,1.25958023224,1.23958023224,0.02
 01/29  12:00:00,27.2950688137,0.805534475255,0.0,7.71818216223,2.68041601173,16.0824960704,2.52630097811,1.42315642293,1.10314455518
 01/29  13:00:00,28.7239293177,1.00691809407,0.0,8.9456590474,2.68041601173,16.0824960704,1.15214779779,1.13214779779,0.02
 01/29  14:00:00,26.6111016673,0.805534475255,0.0,7.03421501586,2.68041601173,16.0824960704,1.80601121684,0.702767497635,1.10324371921
 01/29  15:00:00,27.7784345464,1.00691809407,0.0631545701284,7.93700970601,2.68041601173,16.0824960704,0.19484295544,0.17484295544,0.02
 01/29  16:00:00,26.9991408155,0.805534475255,0.0577470946094,7.36450706949,2.68041601173,16.0824960704,1.38365547078,0.280615335101,1.10304013568
 01/29  17:00:00,30.0374666138,1.00691809407,0.0551669391986,10.2040294044,2.68041601173,16.0824960704,0.225663017877,0.205663017877,0.02
 01/29  18:00:00,37.3077950921,0.805534475255,0.0,10.3289084406,2.68041601173,16.0824960704,1.90092540667,0.797944677559,1.10298072912
 01/29  19:00:00,55.5910346304,1.7716869911,1.98683647761,18.2571589855,2.68041601173,16.0824960704,1.28031089191,1.26031089191,0.02
 01/29  20:00:00,58.7034798888,1.90464267633,2.78159326093,20.4418917753,2.68041601173,16.0824960704,3.05875024281,1.95571603748,1.10303420534
 01/29  21:00:00,68.8802719497,2.66635623975,4.37956347694,28.2590000569,2.68041601173,16.0824960704,2.72054495059,2.70054495059,0.02
 01/29  22:00:00,69.1516567648,2.47723099546,4.19135126676,28.9077223264,2.68041601173,16.0824960704,4.15533039028,3.05213592403,1.10319446625
 01/29  23:00:00,74.005047326,2.66635623975,4.12341878695,33.6399201231,2.68041601173,16.0824960704,3.78134722112,3.76134722112,0.02
 01/29  24:00:00,73.0557533219,2.47723099546,3.98397485549,33.0191952947,2.68041601173,16.0824960704,3.79905560536,3.77905560536,0.02
 01/30  01:00:00,81.5463768415,2.66635623975,3.94743590426,35.9964004979,2.68041601173,21.4433280938,5.6254703158,4.52239411855,1.10307619725
 01/30  02:00:00,79.5718756425,2.47723099546,3.83243947175,34.3260209757,2.68041601173,21.4433280938,4.24949424885,4.22949424885,0.02
 01/30  03:00:00,84.5544178919,2.66635623975,3.79588138796,39.1559960646,2.68041601173,21.4433280938,6.12017125135,5.01708459172,1.10308665963
 01/30  04:00:00,82.7375647573,2.47723099546,3.66923370201,37.6549158602,2.68041601173,21.4433280938,4.69144841291,4.67144841291,0.02
 01/30  05:00:00,87.8331471696,2.66635623975,3.63778480535,42.5928219249,2.68041601173,21.4433280938,6.62206750475,5.51897163459,1.10309587016
 01/30  06:00:00,88.4965681199,2.47723099546,3.55097207454,40.8517648385,5.36083202345,21.4433280938,5.0713403613,5.0513403613,0.02
 01/30  07:00:00,283.875533246,3.4290581568,7.28091635754,231.54895852,5.36083202345,21.4433280938,1.90762919823,0.804470830894,1.10315836734
 01/30  08:00:00,242.594963982,3.4290581568,0.0,185.458513362,16.0824960704,32.6817896323,86.0509180109,84.9472082707,1.10370974023
 01/30  09:00:00,253.654764315,3.4290581568,0.0,131.566465466,48.2474882111,70.4033123869,87.0320558927,84.842863569,2.18919232365
 01/30  10:00:00,230.684428598,3.4290581568,0.0,116.944701178,48.2474882111,62.0547409583,88.2682100634,86.0788481343,2.18936192908
 01/30  11:00:00,218.08388143,3.4290581568,0.0,106.270747417,48.2474882111,60.1281475517,86.8699813905,84.6805538067,2.18942758383
 01/30  12:00:00,210.785640947,3.4290581568,0.0,97.0459135263,48.2474882111,62.0547409583,84.1278696928,80.8525779644,3.27529172839
 01/30  13:00:00,211.532635093,3.4290581568,0.0,98.3372561801,48.2474882111,61.5103924513,78.9044952884,75.6282698845,3.27622540391
 01/30  14:00:00,198.971997889,3.4290581568,0.0,83.6267759628,48.2474882111,63.6602354638,75.8671156727,72.5908661013,3.27624957144
 01/30  15:00:00,191.314718484,3.4290581568,0.0,79.5015844701,48.2474882111,60.1281475517,72.6711914318,70.481879279,2.18931215281
 01/30  16:00:00,189.604550108,3.4290581568,0.0,77.791416094,48.2474882111,60.1281475517,72.5405183229,70.351508774,2.18900954885
 01/30  17:00:00,191.718864027,3.4290581568,0.0,77.0158399035,48.2474882111,63.0180376616,73.115397805,70.9254346958,2.18996310925
 01/30  18:00:00,196.184212345,3.4290581568,0.0,85.0241018739,37.5258241642,62.7947880557,76.6045589362,74.4159170357,2.18864190042
 01/30  19:00:00,179.372127265,3.4290581568,0.0,98.3082899425,26.8041601173,36.0181789539,81.5748505248,80.4709630314,1.10388749348
 01/30  20:00:00,182.01989673,3.4290581568,0.0,103.524850617,26.8041601173,33.4493877451,86.2938289017,85.1901668586,1.10366204308
 01/30  21:00:00,178.06036587,3.4290581568,0.0,115.647815827,16.0824960704,28.0885557216,91.6834350691,89.4962958733,2.18713919579
 01/30  22:00:00,180.309700103,3.4290581568,0.0,119.181545664,16.0824960704,26.8041601173,92.6479001,92.6279001,0.02
 01/30  23:00:00,44.3927507795,0.302075428221,0.0,2.47407513996,5.36083202345,21.4433280938,1.71211899409,0.609051477494,1.1030675166
 01/30  24:00:00,52.7913332563,1.18791892377,1.09403174574,11.5731983872,2.68041601173,21.4433280938,1.34924402252,1.32924402252,0.02
 01/31  01:00:00,69.4609860938,2.24884392371,3.56933210321,24.7066258672,2.68041601173,21.4433280938,5.5534332421,4.45033815504,1.10309508705
 01/31  02:00:00,77.2579068582,2.65616484519,5.18114489492,30.4844129184,2.68041601173,21.4433280938,4.34608970016,4.32608970016,0.02
 01/31  03:00:00,80.1267694387,2.48742239002,4.00992096296,34.6932418861,2.68041601173,21.4433280938,7.981802469,6.87870816531,1.10309430369
 01/31  04:00:00,84.4597407917,2.65616484519,4.8696683354,37.9977234115,2.68041601173,21.4433280938,5.89515763448,5.87515763448,0.02
 01/31  05:00:00,85.1896900996,2.48742239002,3.78659590995,39.9794876,2.68041601173,21.4433280938,9.56128881992,8.45819534755,1.10309347237
 01/31  06:00:00,90.3872103334,2.65616484519,4.6521280389,41.4623172379,5.36083202345,21.4433280938,6.75683505707,6.73683505707,0.02
 01/31  07:00:00,268.995822202,3.4290581568,7.73278658729,216.217377247,5.36083202345,21.4433280938,3.25667471111,2.15349345887,1.10318125225
 01/31  08:00:00,226.414986213,3.4290581568,0.0,169.278535593,16.0824960704,32.6817896323,107.544039713,106.440370983,1.10366872928
 01/31  09:00:00,241.06607345,3.4290581568,0.0,118.977774602,48.2474882111,70.4033123869,104.842244888,102.653319709,2.18892517906
 01/31  10:00:00,218.117375115,3.4290581568,0.0,104.377647695,48.2474882111,62.0547409583,100.511770494,98.3225491623,2.1892213314
 01/31  11:00:00,205.870186611,3.4290581568,0.0,94.0570525975,48.2474882111,60.1281475517,95.3771456576,93.1875035059,2.18964215177
 01/31  12:00:00,199.746819639,3.4290581568,0.0,86.0070922184,48.2474882111,62.0547409583,91.5551393355,88.2797578537,3.27538148177
 01/31  13:00:00,201.829678544,3.4290581568,0.0,88.6342996307,48.2474882111,61.5103924513,87.9978543267,84.7207457061,3.27710862055
 01/31  14:00:00,190.630242593,3.4290581568,0.0,75.2850206671,48.2474882111,63.6602354638,84.4357524327,81.158935289,3.2768171437
 01/31  15:00:00,184.245023582,3.4290581568,0.0,72.4318895686,48.2474882111,60.1281475517,82.0330195949,79.8441278013,2.18889179363
 01/31  16:00:00,183.795796413,3.4290581568,0.0,71.9826623997,48.2474882111,60.1281475517,83.1303453085,80.9414920566,2.18885325192
 01/31  17:00:00,186.924100159,3.4290581568,0.0,72.2210760352,48.2474882111,63.0180376616,83.5518746132,81.361995755,2.18987885824
 01/31  18:00:00,190.594264391,3.4290581568,0.0,79.43415392,37.5258241642,62.7947880557,82.2186472797,80.0302052941,2.18844198555
 01/31  19:00:00,172.212820889,3.4290581568,0.0,91.1489835671,26.8041601173,36.0181789539,81.1510027384,80.0472536225,1.10374911592
 01/31  20:00:00,172.787425263,3.4290581568,0.0,94.2923791495,26.8041601173,33.4493877451,81.7643614426,80.6608653467,1.10349609593
 01/31  21:00:00,167.233424244,3.4290581568,0.0,104.820874201,16.0824960704,28.0885557216,80.9827340963,79.8791650805,1.10356901577
 01/31  22:00:00,167.081152397,3.4290581568,0.0,105.952997958,16.0824960704,26.8041601173,76.9768812531,75.8736914247,1.1031898284
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,43.7060623803,0.604150856441,0.0,4.16572732418,2.68041601173,21.4433280938,1.43877304778,0.335748391739,1.10302465604
 02/01  01:00:00,46.8165116532,0.805534475255,0.0,7.07479297833,2.68041601173,21.4433280938,0.861713236759,0.841713236759,0.02
 02/01  02:00:00,49.4338763021,1.00691809407,0.0,9.49077400842,2.68041601173,21.4433280938,2.22671061897,1.1236787161,1.10303190287
 02/01  03:00:00,48.2763228658,0.805534475255,0.0,8.53460419093,2.68041601173,21.4433280938,1.48607815694,1.46607815694,0.02
 02/01  04:00:00,50.2788289597,1.00691809407,0.0,10.3357266659,2.68041601173,21.4433280938,2.56267913235,1.45965158871,1.10302754364
 02/01  05:00:00,49.1883498403,0.805534475255,0.0,9.4466311654,2.68041601173,21.4433280938,1.79402843,1.77402843,0.02
 02/01  06:00:00,53.957704376,1.00691809407,0.0,11.3341860705,5.36083202345,21.4433280938,3.05009122505,1.94693390716,1.10315731788
 02/01  07:00:00,225.51553547,3.4290581568,9.45957540748,171.010301695,5.36083202345,21.4433280938,1.18397215888,0.0808467835189,1.10312537537
 02/01  08:00:00,183.499785939,3.4290581568,0.0,126.363335319,16.0824960704,32.6817896323,52.7777809547,51.6740012364,1.10377971836
 02/01  09:00:00,187.840088317,3.4290581568,0.0,65.7517894677,48.2474882111,70.4033123869,41.4765073098,39.2875595909,2.18894771892
 02/01  10:00:00,154.825107841,3.4290581568,0.0,41.0853804205,48.2474882111,62.0547409583,25.6069502591,23.4173278785,2.18962238054
 02/01  11:00:00,145.643982992,3.44091412353,0.0809583839296,33.7380346274,48.2474882111,60.1281475517,9.56959184928,7.38003303925,2.18955881003
 02/01  12:00:00,145.269426392,3.56371196038,1.61981750909,29.7752276586,48.2474882111,62.0547409583,3.3493319529,0.0740487883856,3.27528316451
 02/01  13:00:00,148.154208903,3.64600418417,3.46403288526,31.2778510768,48.2474882111,61.5103924513,3.27647872391,0.0,3.27647872391
 02/01  14:00:00,143.644677275,3.86128336114,6.15671639458,21.71051375,48.2474882111,63.6602354638,3.27619339191,0.0,3.27619339191
 02/01  15:00:00,134.227029116,3.84624443608,6.78805093748,15.2086578854,48.2474882111,60.1281475517,2.18895646951,0.0,2.18895646951
 02/01  16:00:00,127.981518824,3.65570667209,5.69918636123,10.2425499335,48.2474882111,60.1281475517,2.18871489547,0.0,2.18871489547
 02/01  17:00:00,128.778731156,3.4524561587,3.55938203277,10.4929269974,48.2474882111,63.0180376616,2.18987027491,0.0,2.18987027491
 02/01  18:00:00,131.072305422,3.50724237649,0.795220803126,19.0387899283,37.5258241642,62.7947880557,4.08806102474,1.89982243574,2.188238589
 02/01  19:00:00,118.527942717,3.4290581568,0.0,37.4641053948,26.8041601173,36.0181789539,16.7798906251,15.6760000341,1.10389059104
 02/01  20:00:00,125.469636318,3.4290581568,0.0,46.9745902043,26.8041601173,33.4493877451,29.8368069645,28.7332705669,1.10353639761
 02/01  21:00:00,124.641899529,3.4290581568,0.0,62.2293494864,16.0824960704,28.0885557216,40.7352804303,39.6316156464,1.10366478387
 02/01  22:00:00,130.698695255,3.4290581568,0.0,69.5705408166,16.0824960704,26.8041601173,47.4044487564,46.3012594602,1.10318929626
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302562632,0.0,1.10302562632
 02/02  01:00:00,40.3473473977,0.201383618814,0.0026696898381,1.20710988935,2.68041601173,21.4433280938,0.252401589125,0.232401589125,0.02
 02/02  02:00:00,47.4612092992,1.00691809407,0.044828429483,7.47327857605,2.68041601173,21.4433280938,1.60814001392,0.505106658526,1.10303335539
 02/02  03:00:00,48.003306885,0.805534475255,0.0,8.26158821005,2.68041601173,21.4433280938,1.86209557779,1.84209557779,0.02
 02/02  04:00:00,51.8103566675,1.00691809407,0.0,11.8672543737,2.68041601173,21.4433280938,3.99628706386,2.89325769931,1.10302936455
 02/02  05:00:00,62.2900523808,1.90365432269,3.74102465493,17.7091892035,2.68041601173,21.4433280938,3.84772917341,3.82772917341,0.02
