Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  06:00:00,75.7634120483,2.66635623975,5.33874791387,26.1417076833,5.36083202345,21.4433280938,6.20370211157,5.10046136792,1.10324074365
 02/02  07:00:00,231.7486759,3.4290581568,9.28411577362,177.418901758,5.36083202345,21.4433280938,0.517925530208,0.497925530208,0.02
 02/02  08:00:00,187.498342282,3.4290581568,0.0,130.361891662,16.0824960704,32.6817896323,98.9113161064,97.8076020436,1.10371406278
 02/02  09:00:00,193.385916082,3.4290581568,0.0,71.2976172334,48.2474882111,70.4033123869,89.984874288,87.7961464657,2.1887278223
 02/02  10:00:00,160.305076219,3.4290581568,0.0,46.5653487982,48.2474882111,62.0547409583,78.9875046265,75.7133652477,3.27413937877
 02/02  11:00:00,153.154460999,3.4290581568,0.0,41.3413269853,48.2474882111,60.1281475517,66.8464810426,64.6570302211,2.18945082144
 02/02  12:00:00,153.116347419,3.50089166556,0.0,39.30478649,48.2474882111,62.0547409583,51.5937443258,49.4034827724,2.19026155339
 02/02  13:00:00,152.529940349,3.62519541357,0.0,39.1384241792,48.2474882111,61.5103924513,35.6408496674,32.3639233011,3.27692636629
 02/02  14:00:00,145.542064865,3.78778405456,0.0,29.8381170412,48.2474882111,63.6602354638,19.2855425468,16.0085789227,3.27696362413
 02/02  15:00:00,133.532917498,3.76693259883,0.0900359373072,21.2918731051,48.2474882111,60.1281475517,6.42897813087,4.23936933172,2.18960879915
 02/02  16:00:00,126.562520108,3.59621330675,0.166368624811,14.4158623196,48.2474882111,60.1281475517,3.21427448381,1.02531234398,2.18896213984
 02/02  17:00:00,128.159199561,3.44904712096,0.0,13.436186473,48.2474882111,63.0180376616,4.85486960311,1.57996517198,3.27490443114
 02/02  18:00:00,131.961417411,3.52277195125,0.0251866468918,20.6824064984,37.5258241642,62.7947880557,6.66649349696,5.56231414978,1.10417934718
 02/02  19:00:00,118.580985694,3.4290581568,0.0,37.5171483721,26.8041601173,36.0181789539,17.3382190241,15.1503169398,2.18790208432
 02/02  20:00:00,122.39387981,3.4290581568,0.0,43.8988336964,26.8041601173,33.4493877451,20.4694663092,19.3659720249,1.10349428435
 02/02  21:00:00,118.560599098,3.4290581568,0.0,56.1480490553,16.0824960704,28.0885557216,26.8277434798,25.7241111172,1.10363236262
 02/02  22:00:00,123.50212008,3.4290581568,0.0,62.3739656419,16.0824960704,26.8041601173,26.0098954259,25.9898954259,0.02
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317767967,0.0,1.10317767967
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302746621,0.0,1.10302746621
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303209313,0.0,1.10303209313
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302967987,0.0,1.10302967987
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  07:00:00,174.545455331,3.4290581568,11.8151087855,117.684688177,5.36083202345,21.4433280938,1.10323404748,0.0,1.10323404748
 02/03  08:00:00,146.128182059,3.4290581568,0.0,88.9917314383,16.0824960704,32.6817896323,21.3635124362,20.2597810459,1.1037313903
 02/03  09:00:00,173.336520338,3.4290581568,0.0199017260437,51.2283197632,48.2474882111,70.4033123869,9.83433334654,7.64509569,2.18923765653
 02/03  10:00:00,154.306018162,3.4290581568,0.622859947761,39.9434307938,48.2474882111,62.0547409583,2.99654452932,0.807123318896,2.18942121042
 02/03  11:00:00,146.442486541,3.4290581568,2.09366845524,32.5356840717,48.2474882111,60.1281475517,2.18949611063,0.0,2.18949611063
 02/03  12:00:00,142.347291922,3.4290581568,3.96383735759,24.6437271437,48.2474882111,62.0547409583,3.27540217492,0.0,3.27540217492
 02/03  13:00:00,145.704829251,3.4290581568,5.5062935682,27.0031567694,48.2474882111,61.5103924513,3.27635042029,0.0,3.27635042029
 02/03  14:00:00,141.097221918,3.4290581568,6.51323136599,19.2387686266,48.2474882111,63.6602354638,3.27638708778,0.0,3.27638708778
 02/03  15:00:00,135.922347707,3.4290581568,7.28446561941,16.8247480742,48.2474882111,60.1281475517,2.18923742466,0.0,2.18923742466
 02/03  16:00:00,137.050938438,3.4290581568,8.01820869719,17.2195957272,48.2474882111,60.1281475517,2.18885857934,0.0,2.18885857934
 02/03  17:00:00,140.960575551,3.4290581568,8.07683763433,18.1807137935,48.2474882111,63.0180376616,3.2749051841,0.0,3.2749051841
 02/03  18:00:00,140.867104987,3.4924693025,7.12295848029,22.52062489,37.5258241642,62.7947880557,1.10407417417,0.0,1.10407417417
 02/03  19:00:00,119.79646916,3.4290581568,5.53004436051,33.2025874775,26.8041601173,36.0181789539,1.10394204997,0.0,1.10394204997
 02/03  20:00:00,118.830875139,3.4290581568,5.15578001895,35.1800490071,26.8041601173,33.4493877451,1.10370860509,0.0,1.10370860509
 02/03  21:00:00,110.229897462,3.4290581568,4.54288904577,43.2744583735,16.0824960704,28.0885557216,2.18723157397,0.0,2.18723157397
 02/03  22:00:00,113.096456317,3.4290581568,2.77995233561,49.1883495429,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302582274,0.0,1.10302582274
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303078105,0.0,1.10303078105
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302606964,0.0,1.10302606964
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303190774,0.0,1.10303190774
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,175.510832302,3.4290581568,11.9378270643,118.52734687,5.36083202345,21.4433280938,1.1179571657,0.01478826418,1.10316890152
 02/04  08:00:00,132.209108007,3.4290581568,0.0,91.8952005548,5.36083202345,26.5809105114,25.3374372155,24.2340790973,1.10335811817
 02/04  09:00:00,116.397223786,3.4290581568,0.0,54.8560206853,26.8041601173,31.2995447326,16.2843920659,15.1808547522,1.1035373137
 02/04  10:00:00,99.7269835155,3.4290581568,0.399024083185,35.5390640238,26.8041601173,33.5472370403,3.8576043512,2.75374306233,1.10386128887
 02/04  11:00:00,97.3867511633,3.43055745362,2.02515452991,32.5344986313,26.8041601173,32.583940337,1.10378093471,0.0,1.10378093471
 02/04  12:00:00,100.385794885,3.50029258895,3.77311304372,31.4681563959,26.8041601173,34.8316326447,1.1038352602,0.0,1.1038352602
 02/04  13:00:00,96.3086754908,3.46063762711,3.67854281223,28.8096577998,26.8041601173,33.5472370403,2.18759867605,0.0,2.18759867605
 02/04  14:00:00,92.2474688325,3.4290581568,2.54064839464,28.4867162381,26.8041601173,30.9784458315,1.10366579438,0.0,1.10366579438
 02/04  15:00:00,75.8290266229,3.4290581568,2.10440840895,40.914168637,8.04124803518,21.3317032909,1.10353450678,0.0,1.10353450678
 02/04  16:00:00,75.7003860182,3.4290581568,2.26443891246,41.9098931332,8.04124803518,20.0473076865,1.10339945599,0.0,1.10339945599
 02/04  17:00:00,80.9556588399,3.4290581568,1.88829049319,47.220215473,8.04124803518,20.3684065876,1.10349307151,0.0,1.10349307151
 02/04  18:00:00,88.0342349078,3.4290581568,1.18010530986,57.7924591916,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317334667,0.0,1.10317334667
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312965506,0.0,1.10312965506
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323971913,0.0,1.10323971913
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303162224,0.0,1.10303162224
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298030774,0.0,1.10298030774
 02/05  03:00:00,35.0749740136,0.201383618814,0.0159988499968,1.28223936864,2.68041601173,16.0824960704,0.155835406562,0.135835406562,0.02
 02/05  04:00:00,41.5192097325,1.00691809407,0.248423901579,6.6885155607,2.68041601173,16.0824960704,1.16992606962,0.0669447950062,1.10298127462
 02/05  05:00:00,40.9946684777,0.805534475255,0.0782861540361,6.53549567217,2.68041601173,16.0824960704,0.297976333569,0.277976333569,0.02
 02/05  06:00:00,43.5404375266,1.00691809407,0.0488300415412,8.90933721478,2.68041601173,16.0824960704,1.33540318852,0.232275768046,1.10312742047
 02/05  07:00:00,42.8508394802,0.805534475255,0.0,8.46995282878,2.68041601173,16.0824960704,0.843985164625,0.823985164625,0.02
 02/05  08:00:00,34.2013732257,1.00691809407,0.0,9.48843628873,2.68041601173,16.0824960704,1.06502991048,1.04502991048,0.02
 02/05  09:00:00,24.0533425212,0.805534475255,0.00276299362397,4.4736928761,2.68041601173,16.0824960704,1.82103905248,0.717999615968,1.10303943652
 02/05  10:00:00,20.5941752918,0.402767237627,0.0499507563484,1.3701051216,2.68041601173,16.0824960704,0.0565428568533,0.0365428568533,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301429596,0.0,1.10301429596
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307121325,0.0,1.10307121325
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321120146,0.0,1.10321120146
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297970968,0.0,1.10297970968
 02/05  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302014372,0.0,1.10302014372
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298053293,0.0,1.10298053293
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297989513,0.0,1.10297989513
 02/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302963276,0.0,1.10302963276
 02/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302410305,0.0,1.10302410305
 02/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311249446,0.0,1.10311249446
 02/06  07:00:00,188.29750662,3.4290581568,11.4758160931,131.776032159,5.36083202345,21.4433280938,1.1031402371,0.0,1.1031402371
 02/06  08:00:00,153.843853169,3.4290581568,0.0,96.7074025488,16.0824960704,32.6817896323,22.310062266,21.206318493,1.10374377293
 02/06  09:00:00,164.066874169,3.4290581568,0.0427795601263,41.9357957598,48.2474882111,70.4033123869,9.30070790775,7.11147975178,2.18922815596
 02/06  10:00:00,141.121311648,3.4290581568,2.04126439947,25.3403198284,48.2474882111,62.0547409583,2.18957456932,0.0,2.18957456932
 02/06  11:00:00,137.416521829,3.4840997254,5.31148547657,20.2368607705,48.2474882111,60.1281475517,2.18949071259,0.0,2.18949071259
 02/06  12:00:00,140.672916566,3.75905347528,8.51167334104,18.0915204865,48.2474882111,62.0547409583,3.2751721518,0.0,3.2751721518
 02/06  13:00:00,144.740918879,3.96773794504,10.8932310873,20.1136290901,48.2474882111,61.5103924513,3.27691073246,0.0,3.27691073246
 02/06  14:00:00,141.43438182,4.14182442226,12.4095604359,12.966833193,48.2474882111,63.6602354638,3.27663269851,0.0,3.27663269851
 02/06  15:00:00,132.816644792,4.07795668635,13.343372858,7.01123939067,48.2474882111,60.1281475517,2.18924845142,0.0,2.18924845142
 02/06  16:00:00,130.35585278,3.881114621,13.4480044673,4.64265783521,48.2474882111,60.1281475517,2.18900377325,0.0,2.18900377325
 02/06  17:00:00,131.609847815,3.57082746977,12.0834274516,4.68162692735,48.2474882111,63.0180376616,2.19016932831,0.0,2.19016932831
 02/06  18:00:00,127.103515496,3.5389151115,10.2765649035,8.02431649986,37.5258241642,62.7947880557,2.18838486687,0.0,2.18838486687
 02/06  19:00:00,106.541976505,3.4290581568,6.81619873412,18.6619404493,26.8041601173,36.0181789539,1.10386296354,0.0,1.10386296354
 02/06  20:00:00,107.881463296,3.4290581568,4.69094674548,24.6954704376,26.8041601173,33.4493877451,1.10354767338,0.0,1.10354767338
 02/06  21:00:00,101.597344927,3.4290581568,2.64900259513,36.5357922894,16.0824960704,28.0885557216,1.10366219888,0.0,1.10366219888
 02/06  22:00:00,106.14952121,3.4290581568,1.1687109681,43.8526558034,16.0824960704,26.8041601173,1.10318251408,0.0,1.10318251408
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302855572,0.0,1.10302855572
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303230186,0.0,1.10303230186
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303062513,0.0,1.10303062513
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318524808,0.0,1.10318524808
 02/07  07:00:00,145.551668998,3.4290581568,13.2685805209,87.2374301089,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,124.286652684,3.4290581568,3.42877260278,63.721429461,16.0824960704,32.6817896323,2.18721761003,0.0,2.18721761003
 02/07  09:00:00,149.339892114,3.43178623756,5.78328346274,21.4655817212,48.2474882111,70.4033123869,2.18902646075,0.0,2.18902646075
 02/07  10:00:00,135.002736486,3.4290581568,9.82361181208,11.4393972538,48.2474882111,62.0547409583,2.18934877746,0.0,2.18934877746
 02/07  11:00:00,134.564412354,3.4290581568,14.069328213,8.68195012761,48.2474882111,60.1281475517,2.18946933814,0.0,2.18946933814
 02/07  12:00:00,140.109302844,3.4290581568,17.7830560502,8.58651937367,48.2474882111,62.0547409583,2.19021404942,0.0,2.19021404942
 02/07  13:00:00,142.938073682,3.4292349163,20.3654941568,9.37702385252,48.2474882111,61.5103924513,4.36250536931,0.0,4.36250536931
 02/07  14:00:00,142.416877445,3.44570083155,20.8393686443,6.21564420033,48.2474882111,63.6602354638,3.27633240942,0.0,3.27633240942
 02/07  15:00:00,136.10686683,3.51966266557,22.1283789691,2.07474933794,48.2474882111,60.1281475517,2.18906096234,0.0,2.18906096234
 02/07  16:00:00,135.438627048,3.61625576266,22.4057489103,1.03254651857,48.2474882111,60.1281475517,2.18866981186,0.0,2.18866981186
 02/07  17:00:00,137.27732851,3.52448845106,21.0069204665,1.47195362559,48.2474882111,63.0180376616,2.18983071713,0.0,2.18983071713
 02/07  18:00:00,132.149240412,3.58026474371,20.071294033,3.23396265508,37.5258241642,62.7947880557,2.18810680621,0.0,2.18810680621
 02/07  19:00:00,108.160326828,3.4290581568,17.7209487391,9.37554076669,26.8041601173,36.0181789539,1.10387513964,0.0,1.10387513964
 02/07  20:00:00,108.038034964,3.4290581568,17.0126303677,12.5303584826,26.8041601173,33.4493877451,1.10352381698,0.0,1.10352381698
 02/07  21:00:00,96.7623237037,3.4290581568,16.718836747,17.6309369137,16.0824960704,28.0885557216,1.10365223957,0.0,1.10365223957
 02/07  22:00:00,98.067554637,3.4290581568,16.2555984245,20.683801774,16.0824960704,26.8041601173,1.10318343536,0.0,1.10318343536
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030323125,0.0,1.1030323125
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303012381,0.0,1.10303012381
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302488305,0.0,1.10302488305
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319145213,0.0,1.10319145213
 02/08  07:00:00,95.1862274902,3.4290581568,21.8246599732,28.3159091489,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,99.3378663126,3.4290581568,20.1131069211,24.5556421045,16.0824960704,32.6817896323,1.10370338325,0.0,1.10370338325
 02/08  09:00:00,150.638501251,3.47773913826,22.4073004775,6.09422094317,48.2474882111,70.4033123869,2.18870547313,0.0,2.18870547313
 02/08  10:00:00,143.133258199,3.4290581568,23.9139710715,5.47955970752,48.2474882111,62.0547409583,3.27397186151,0.0,3.27397186151
 02/08  11:00:00,141.782913435,3.4290581568,24.4772383512,5.49254106977,48.2474882111,60.1281475517,2.1894389268,0.0,2.1894389268
 02/08  12:00:00,143.39826362,3.4290581568,24.6255318438,5.03300435583,48.2474882111,62.0547409583,2.19025523984,0.0,2.19025523984
 02/08  13:00:00,144.424802315,3.45932717382,25.4860438506,5.71311053435,48.2474882111,61.5103924513,3.27692548061,0.0,3.27692548061
 02/08  14:00:00,144.756667443,3.47865689904,26.2365134244,3.12533335039,48.2474882111,63.6602354638,3.27697091321,0.0,3.27697091321
 02/08  15:00:00,140.991171933,3.4290581568,26.2301676917,2.94787022718,48.2474882111,60.1281475517,2.18961610591,0.0,2.18961610591
 02/08  16:00:00,139.022043,3.4290581568,25.9070995976,1.30180938918,48.2474882111,60.1281475517,2.18897200287,0.0,2.18897200287
 02/08  17:00:00,143.310604414,3.49324678703,25.3408453021,3.20254635831,48.2474882111,63.0180376616,3.27492764944,0.0,3.27492764944
 02/08  18:00:00,140.302963979,3.57490327205,25.4790515124,5.98529021363,37.5258241642,62.7947880557,1.10406488178,0.0,1.10406488178
 02/08  19:00:00,113.962385969,3.4290581568,23.8209026896,9.07764595697,26.8041601173,36.0181789539,2.18792205492,0.0,2.18792205492
 02/08  20:00:00,111.389788473,3.4290581568,22.660274669,10.2344676905,26.8041601173,33.4493877451,1.1035021962,0.0,1.1035021962
 02/08  21:00:00,98.6162162089,3.4290581568,21.7825495761,14.4211165899,16.0824960704,28.0885557216,1.10364150181,0.0,1.10364150181
 02/08  22:00:00,98.707784495,3.4290581568,21.5946636423,15.9849664141,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320455027,0.0,1.10320455027
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302963687,0.0,1.10302963687
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302410983,0.0,1.10302410983
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303135682,0.0,1.10303135682
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.154719318825,0.0,0.154719318825
 02/09  07:00:00,127.615051533,3.4290581568,16.746178767,65.823214398,5.36083202345,21.4433280938,0.96841829859,0.0,0.96841829859
 02/09  08:00:00,106.309281872,3.4290581568,0.0,51.6401645851,16.0824960704,32.6817896323,18.6044888181,17.5007461934,1.10374262467
 02/09  09:00:00,154.764695387,3.45330022948,0.0,32.6521544654,48.2474882111,70.4033123869,16.3917150683,14.2026102859,2.18910478241
 02/09  10:00:00,146.861862427,3.4290581568,0.0,33.1221350068,48.2474882111,62.0547409583,26.5335296278,24.3442563172,2.18927331065
 02/09  11:00:00,146.597905271,3.4290581568,0.0,34.7847712576,48.2474882111,60.1281475517,39.1649199724,35.8907835288,3.27413644363
 02/09  12:00:00,148.844940145,3.4290581568,0.0,35.1052127249,48.2474882111,62.0547409583,43.142494755,40.9521783652,2.19031638985
 02/09  13:00:00,152.211081356,3.42970834214,0.0,39.0150522577,48.2474882111,61.5103924513,45.5695377692,42.2931196954,3.27641807386
 02/09  14:00:00,150.8762509,3.44295685294,0.0,35.5171302781,48.2474882111,63.6602354638,45.2799473365,42.0034864741,3.27646086236
 02/09  15:00:00,147.103653847,3.4290581568,0.0,35.2905198337,48.2474882111,60.1281475517,44.6168500395,42.4275631435,2.18928689601
 02/09  16:00:00,147.097975745,3.4290581568,0.0,35.284841731,48.2474882111,60.1281475517,44.709252249,42.5203410052,2.1889112438
 02/09  17:00:00,151.213771137,3.43886981185,0.0,36.5009353582,48.2474882111,63.0180376616,43.8025153266,40.5275282645,3.2749870621
 02/09  18:00:00,150.408614819,3.51462920965,0.0,41.6302666284,37.5258241642,62.7947880557,39.2600843101,38.1559827229,1.10410158714
 02/09  19:00:00,130.577601999,3.4290581568,0.0,49.5137646769,26.8041601173,36.0181789539,45.3369956686,44.233100295,1.1038953736
 02/09  20:00:00,132.00293089,3.4290581568,0.0,53.5078847772,26.8041601173,33.4493877451,50.5914554991,48.4042401317,2.18721536741
 02/09  21:00:00,124.692576883,3.4290581568,0.0,62.2800268405,16.0824960704,28.0885557216,52.3318375137,51.2282049575,1.10363255626
 02/09  22:00:00,127.918069634,3.4290581568,0.0,66.7899151952,16.0824960704,26.8041601173,52.1754315146,52.1554315146,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307614768,0.0,1.10307614768
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302377542,0.0,1.10302377542
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,45.3800811042,0.805534475255,0.0,5.6383624293,2.68041601173,21.4433280938,2.13737229507,1.03434042517,1.10303186991
 02/10  04:00:00,48.0133237125,1.00691809407,0.0,8.0702214188,2.68041601173,21.4433280938,0.969892983048,0.949892983048,0.02
 02/10  05:00:00,47.5915906362,0.805534475255,0.0,7.84987196131,2.68041601173,21.4433280938,2.72845786707,1.62543027989,1.10302758718
 02/10  06:00:00,53.132126537,1.00691809407,0.0,10.5086082316,5.36083202345,21.4433280938,2.11091563452,2.09091563452,0.02
 02/10  07:00:00,202.876271141,3.4290581568,10.6583058736,147.1723069,5.36083202345,21.4433280938,1.1962874484,0.0931232530924,1.10316419531
 02/10  08:00:00,166.040945474,3.4290581568,0.0,111.371828187,16.0824960704,32.6817896323,78.6680764775,77.5643258965,1.10375058091
 02/10  09:00:00,181.671460445,3.4290581568,0.0,59.5831615958,48.2474882111,70.4033123869,72.3848944837,70.195766161,2.18912832273
 02/10  10:00:00,151.674483059,3.4290581568,0.0,37.9347556387,48.2474882111,62.0547409583,64.7150777887,62.5256504094,2.18942737928
 02/10  11:00:00,144.874680002,3.4290581568,0.0,33.0615459883,48.2474882111,60.1281475517,54.5608384729,52.3712894334,2.18954903945
 02/10  12:00:00,145.172956918,3.48819571418,0.0,31.3740919401,48.2474882111,62.0547409583,41.5233875399,38.2480540949,3.27533344497
 02/10  13:00:00,146.170675542,3.61998662434,0.0,32.7843681615,48.2474882111,61.5103924513,28.7119650216,25.434509547,3.27745547456
 02/10  14:00:00,140.255190804,3.74519680067,0.0,24.5938302346,48.2474882111,63.6602354638,16.9546935465,13.677519219,3.27717432749
 02/10  15:00:00,129.693490674,3.71401966299,0.0,17.5953951544,48.2474882111,60.1281475517,8.40499725328,6.21587813569,2.18911911759
 02/10  16:00:00,124.547481458,3.51088620349,0.0,12.652519398,48.2474882111,60.1281475517,8.36662753944,6.1778022129,2.18882532654
 02/10  17:00:00,126.767466278,3.46194830981,0.0,12.0315520017,48.2474882111,63.0180376616,7.57779145292,5.38800529203,2.18978616089
 02/10  18:00:00,126.53013224,3.54816969929,0.0,17.7182435596,37.5258241642,62.7947880557,10.9693587335,8.78047789169,2.18888084183
 02/10  19:00:00,114.854389028,3.4290581568,0.0,33.7905517058,26.8041601173,36.0181789539,20.8002341242,19.6963711312,1.10386299303
 02/10  20:00:00,120.760089199,3.4290581568,0.0,42.2650430856,26.8041601173,33.4493877451,30.0240189641,28.9204230763,1.10359588785
 02/10  21:00:00,116.007149704,3.4290581568,0.0,53.594599661,16.0824960704,28.0885557216,38.1813084457,37.0776335722,1.10367487347
 02/10  22:00:00,120.751803773,3.4290581568,0.0,59.6236493349,16.0824960704,26.8041601173,40.6304777448,39.5271010042,1.10337674058
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303304916,0.0,1.10303304916
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303069851,0.0,1.10303069851
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302587602,0.0,1.10302587602
 02/11  04:00:00,37.7016514463,0.604150856441,0.0404305460121,3.48171786761,2.68041601173,16.0824960704,0.337735943192,0.317735943192,0.02
 02/11  05:00:00,39.7105545843,0.805534475255,0.0562435436267,5.27342438926,2.68041601173,16.0824960704,0.35706204449,0.33706204449,0.02
 02/11  06:00:00,41.8428851914,1.00691809407,0.0854537316242,7.17516118955,2.68041601173,16.0824960704,1.28305698437,0.179940642715,1.10311634166
 02/11  07:00:00,191.73779503,3.4290581568,11.1392738657,135.552862796,5.36083202345,21.4433280938,1.10309152021,0.0,1.10309152021
 02/11  08:00:00,144.539161668,3.4290581568,0.0,106.692587549,5.36083202345,26.5809105114,45.0280433384,45.0080433384,0.02
 02/11  09:00:00,131.391253114,3.4290581568,0.0,69.8500500133,26.8041601173,31.2995447326,38.4509433143,37.3475000738,1.1034432405
 02/11  10:00:00,113.794701635,3.4290581568,0.0,50.0058062268,26.8041601173,33.5472370403,28.0577835678,25.8701766675,2.18760690026
 02/11  11:00:00,109.826013697,3.4290581568,0.0,47.0004149915,26.8041601173,32.583940337,18.0669243133,16.9632621123,1.10366220099
 02/11  12:00:00,107.337292022,3.4290581568,0.0,42.2640010092,26.8041601173,34.8316326447,13.02816565,11.9242615702,1.10390407986
 02/11  13:00:00,102.013126328,3.4290581568,0.0,38.2242309193,26.8041601173,33.5472370403,8.67423019253,6.48671935046,2.18751084207
 02/11  14:00:00,96.8875501803,3.4290581568,0.445377137392,35.2220688432,26.8041601173,30.9784458315,1.72579172284,0.622099256398,1.10369246644
 02/11  15:00:00,78.5425777017,3.4290581568,1.50166433381,44.2304637909,8.04124803518,21.3317032909,1.10353742869,0.0,1.10353742869
 02/11  16:00:00,75.8068838446,3.4290581568,1.6414985923,42.6393312797,8.04124803518,20.0473076865,1.10339234018,0.0,1.10339234018
 02/11  17:00:00,79.4366961913,3.4290581568,1.42774009023,46.1618032274,8.04124803518,20.3684065876,1.10349132918,0.0,1.10349132918
 02/11  18:00:00,88.4662060684,3.4290581568,1.03358547384,58.3709501883,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311923591,0.0,1.10311923591
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313934671,0.0,1.10313934671
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032211335,0.0,1.1032211335
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303186943,0.0,1.10303186943
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297938128,0.0,1.10297938128
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029800878,0.0,1.1029800878
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299188492,0.0,1.10299188492
 02/12  08:00:00,25.4774251993,0.604150856441,0.326305792287,3.30828304102,2.68041601173,16.0824960704,0.0464788493814,0.0264788493814,0.02
 02/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298030071,0.0,1.10298030071
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029792356,0.0,1.1029792356
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307627618,0.0,1.10307627618
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308647309,0.0,1.10308647309
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297815038,0.0,1.10297815038
 02/12  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,38.1109413533,0.604150856441,0.587259068762,3.34417925195,2.68041601173,16.0824960704,1.1029802166,0.0,1.1029802166
 02/12  20:00:00,39.9217683653,0.805534475255,0.741500901866,4.79938081201,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,39.9983438224,0.805534475255,0.765041697089,4.85241547385,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,40.0600169942,0.805534475255,0.753784595337,4.92534574744,2.68041601173,16.0824960704,1.10305692726,0.0,1.10305692726
 02/12  23:00:00,38.4356950924,0.604150856441,0.559717572164,3.69647448756,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,41.8550320455,1.00691809407,0.869218299878,6.40354347534,2.68041601173,16.0824960704,1.10303037178,0.0,1.10303037178
 02/13  01:00:00,45.2693409922,0.805534475255,0.710206859975,4.81741545736,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  02:00:00,43.829923345,0.604150856441,0.510032550094,3.77955573885,2.68041601173,21.4433280938,1.10303084528,0.0,1.10303084528
 02/13  03:00:00,47.116892377,1.00691809407,0.882415560083,6.29137452318,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  04:00:00,45.455838061,0.805534475255,0.743105245821,4.97101414028,2.68041601173,21.4433280938,1.103077756,0.0,1.103077756
 02/13  05:00:00,47.2785434065,1.00691809407,0.887556365074,6.44788474771,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  06:00:00,48.2601332072,0.805534475255,0.761927219644,5.07607130097,5.36083202345,21.4433280938,1.10322724978,0.0,1.10322724978
 02/13  07:00:00,216.731142315,3.4290581568,10.904000429,160.781483518,5.36083202345,21.4433280938,1.10312132743,0.0,1.10312132743
 02/13  08:00:00,177.612060243,3.4290581568,0.414870603032,122.528072353,16.0824960704,32.6817896323,1.86551995181,0.761748594681,1.10377135713
 02/13  09:00:00,202.031190713,3.4290581568,1.82675408825,78.1161377757,48.2474882111,70.4033123869,2.18893163363,0.0,2.18893163363
 02/13  10:00:00,184.07871181,3.4290581568,2.54141496966,67.7975694201,48.2474882111,62.0547409583,2.18941493983,0.0,2.18941493983
 02/13  11:00:00,175.778370525,3.4290581568,3.46002500728,60.505211504,48.2474882111,60.1281475517,2.18952944161,0.0,2.18952944161
 02/13  12:00:00,170.050686679,3.4290581568,4.26392301956,52.0470362394,48.2474882111,62.0547409583,3.2752741996,0.0,3.2752741996
 02/13  13:00:00,171.101021061,3.4290581568,5.40633448944,52.4993076585,48.2474882111,61.5103924513,3.27647742189,0.0,3.27647742189
 02/13  14:00:00,160.764903025,3.4290581568,6.178205263,39.2414758362,48.2474882111,63.6602354638,3.2761985508,0.0,3.2761985508
 02/13  15:00:00,153.365007483,3.4290581568,6.83397328565,34.7179001838,48.2474882111,60.1281475517,2.18896178021,0.0,2.18896178021
 02/13  16:00:00,150.026101331,3.4290581568,7.84638467236,30.3665826454,48.2474882111,60.1281475517,2.18872269167,0.0,2.18872269167
 02/13  17:00:00,151.931453796,3.4290581568,8.42143828639,28.806991386,48.2474882111,63.0180376616,2.18988209226,0.0,2.18988209226
 02/13  18:00:00,148.840838955,3.4290581568,8.40631334885,34.2090818015,37.5258241642,62.7947880557,2.18815263526,0.0,2.18815263526
 02/13  19:00:00,134.326624784,3.4290581568,8.10444526607,45.1583421955,26.8041601173,36.0181789539,1.10389728794,0.0,1.10389728794
 02/13  20:00:00,133.349918059,3.4290581568,8.91329675289,45.9415751933,26.8041601173,33.4493877451,1.10354233976,0.0,1.10354233976
 02/13  21:00:00,128.477141756,3.4290581568,10.4225086148,55.6420830987,16.0824960704,28.0885557216,1.10367172845,0.0,1.10367172845
 02/13  22:00:00,129.895838733,3.4290581568,12.0724191441,56.6952651507,16.0824960704,26.8041601173,1.10319276648,0.0,1.10319276648
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302703539,0.0,1.10302703539
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030320145,0.0,1.1030320145
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302925537,0.0,1.10302925537
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316166039,0.0,1.10316166039
 02/14  07:00:00,131.092822855,3.4290581568,19.7530846946,66.2940797918,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  08:00:00,125.080205705,3.4290581568,16.8253655488,53.5857228692,16.0824960704,32.6817896323,1.1037212694,0.0,1.1037212694
 02/14  09:00:00,164.678348221,3.4290581568,18.1549314109,24.4351179608,48.2474882111,70.4033123869,2.18874914593,0.0,2.18874914593
 02/14  10:00:00,152.506955944,3.4290581568,19.6309560887,19.1362724352,48.2474882111,62.0547409583,3.27400471102,0.0,3.27400471102
 02/14  11:00:00,148.405599412,3.4290581568,20.7467926049,15.8456727934,48.2474882111,60.1281475517,2.18947265659,0.0,2.18947265659
 02/14  12:00:00,148.548196723,3.4290581568,21.1995569119,13.6089123911,48.2474882111,62.0547409583,2.19028457674,0.0,2.19028457674
 02/14  13:00:00,150.231742658,3.4290581568,21.3024958908,15.7338678543,48.2474882111,61.5103924513,3.27696274488,0.0,3.27696274488
 02/14  14:00:00,146.836007884,3.4290581568,20.164151825,11.3266341336,48.2474882111,63.6602354638,3.27700195338,0.0,3.27700195338
 02/14  15:00:00,137.590126136,3.4290581568,11.8187916997,13.9582004222,48.2474882111,60.1281475517,2.18963412729,0.0,2.18963412729
 02/14  16:00:00,135.509616817,3.4290581568,5.62603532703,18.0704474762,48.2474882111,60.1281475517,2.18898800163,0.0,2.18898800163
 02/14  17:00:00,139.154895478,3.4290581568,3.90237995779,20.5494913971,48.2474882111,63.0180376616,3.27458813081,0.0,3.27458813081
 02/14  18:00:00,135.53514224,3.48452898583,2.40987768776,26.8443499191,37.5258241642,62.7947880557,1.10407026953,0.0,1.10407026953
 02/14  19:00:00,116.800555505,3.4290581568,0.243258935704,35.4934592475,26.8041601173,36.0181789539,3.4072096353,1.21927736963,2.18793226566
 02/14  20:00:00,118.392395292,3.4290581568,0.0,39.8973491782,26.8041601173,33.4493877451,9.55276150493,8.44925595689,1.10350554803
 02/14  21:00:00,113.192087614,3.4290581568,0.0,50.7795375716,16.0824960704,28.0885557216,17.7840916078,16.6804471127,1.10364449507
 02/14  22:00:00,118.196094139,3.4290581568,0.0,57.0679397002,16.0824960704,26.8041601173,21.7413297942,21.7213297942,0.02
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321420219,0.0,1.10321420219
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302991787,0.0,1.10302991787
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302456993,0.0,1.10302456993
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303128467,0.0,1.10303128467
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315753924,0.0,1.10315753924
 02/15  07:00:00,179.819398253,3.4290581568,11.6429215297,123.130818355,5.36083202345,21.4433280938,0.0890056222338,0.0690056222338,0.02
 02/15  08:00:00,148.582591935,3.4290581568,0.0,93.9134746477,16.0824960704,32.6817896323,40.0708728756,38.9671298166,1.10374305905
 02/15  09:00:00,182.272055881,3.4290581568,0.0,60.183757032,48.2474882111,70.4033123869,37.6415686701,35.452589052,2.18897961805
 02/15  10:00:00,166.113153849,3.4290581568,0.0,52.3734264287,48.2474882111,62.0547409583,35.6963061369,33.5070410654,2.18926507156
 02/15  11:00:00,159.46369767,3.4290581568,0.0,47.6505636566,48.2474882111,60.1281475517,36.7638364399,33.4897192913,3.27411714863
 02/15  12:00:00,158.98433739,3.4290581568,0.0,45.2446099693,48.2474882111,62.0547409583,34.9236153749,32.7333179886,2.19029738637
 02/15  13:00:00,162.852079393,3.4290581568,0.0,49.6567004797,48.2474882111,61.5103924513,35.6978212206,32.4214396969,3.27638152371
 02/15  14:00:00,156.666646964,3.4290581568,0.0,41.3214250379,48.2474882111,63.6602354638,35.6812373271,32.4048218611,3.27641546603
 02/15  15:00:00,151.764769754,3.4290581568,0.0,39.9516357399,48.2474882111,60.1281475517,34.1989651451,32.009710326,2.18925481917
 02/15  16:00:00,151.016740173,3.4290581568,0.0,39.2036061598,48.2474882111,60.1281475517,32.4885195766,30.2996442483,2.18887532829
 02/15  17:00:00,154.03657907,3.4290581568,0.0,39.3335549466,48.2474882111,63.0180376616,32.2536634964,28.9787372204,3.274926276
 02/15  18:00:00,151.173033555,3.44648450536,0.0,44.9301634023,37.5258241642,62.7947880557,30.1696176909,29.0655367826,1.10408090828
 02/15  19:00:00,135.037646205,3.4290581568,0.0,53.9738088832,26.8041601173,36.0181789539,30.4611266666,29.3571779243,1.10394874227
 02/15  20:00:00,134.231544744,3.4290581568,0.0,55.7364986309,26.8041601173,33.4493877451,30.0618353171,28.9581213787,1.1037139384
 02/15  21:00:00,128.706526143,3.4290581568,0.0,66.2939761002,16.0824960704,28.0885557216,32.415283452,30.2280421889,2.18724126311
 02/15  22:00:00,131.603499957,3.4290581568,0.0,70.4753455184,16.0824960704,26.8041601173,30.8402379863,30.8202379863,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306622894,0.0,1.10306622894
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303111163,0.0,1.10303111163
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302692816,0.0,1.10302692816
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,40.4955553475,0.201383618814,0.0106915377151,1.34729599131,2.68041601173,21.4433280938,1.29397004651,0.190938218687,1.10303182782
 02/16  06:00:00,49.1525360384,1.00691809407,0.279469600367,6.24954813254,5.36083202345,21.4433280938,0.0678374775466,0.0478374775466,0.02
 02/16  07:00:00,191.171866018,3.4290581568,11.273170151,134.853037499,5.36083202345,21.4433280938,1.10317102782,0.0,1.10317102782
 02/16  08:00:00,157.653571083,3.4290581568,0.0,102.984453796,16.0824960704,32.6817896323,43.3697642925,42.2660391713,1.10372512118
 02/16  09:00:00,189.073836247,3.4290581568,0.0,66.9855373985,48.2474882111,70.4033123869,42.2054746962,40.0164130531,2.18906164306
 02/16  10:00:00,170.811523649,3.4290581568,0.0,57.0717962287,48.2474882111,62.0547409583,40.6217546734,38.4323982165,2.18935645689
 02/16  11:00:00,163.204561124,3.4290581568,0.0,51.3914271099,48.2474882111,60.1281475517,39.9215874355,37.7321254402,2.18946199527
 02/16  12:00:00,160.837578609,3.4290581568,0.0,47.0978511884,48.2474882111,62.0547409583,40.317458736,37.0422507729,3.27520796307
 02/16  13:00:00,163.079883881,3.4290581568,0.0,49.8845049681,48.2474882111,61.5103924513,39.7070821289,36.4297645738,3.27731755511
 02/16  14:00:00,159.241877716,3.4290581568,0.0,43.8966557903,48.2474882111,63.6602354638,39.170928062,35.8939011025,3.27702695944
 02/16  15:00:00,152.429146071,3.4290581568,0.0,40.6160120569,48.2474882111,60.1281475517,35.9150087925,33.7259846757,2.18902411687
 02/16  16:00:00,151.473341332,3.4290581568,0.0,39.6602073186,48.2474882111,60.1281475517,34.3166016174,32.1278777656,2.18872385186
 02/16  17:00:00,156.497349645,3.4290581568,0.0,41.7943255214,48.2474882111,63.0180376616,33.9894432956,31.799419795,2.19002350057
 02/16  18:00:00,154.064822355,3.44124222614,0.0,47.8271944815,37.5258241642,62.7947880557,35.949175858,33.7606028716,2.18857298633
 02/16  19:00:00,140.674687487,3.4290581568,0.0,59.610850165,26.8041601173,36.0181789539,39.4455800297,38.3417678664,1.10381216328
 02/16  20:00:00,142.213397616,3.4290581568,0.0,63.7183515023,26.8041601173,33.4493877451,43.1621909703,42.0586395975,1.10355137274
 02/16  21:00:00,139.236324179,3.4290581568,0.0,76.8237741363,16.0824960704,28.0885557216,48.9554456513,47.8518185558,1.10362709552
 02/16  22:00:00,143.367421226,3.4290581568,0.0,82.2392667877,16.0824960704,26.8041601173,53.7035759338,52.6003512991,1.10322463468
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302610909,0.0,1.10302610909
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,42.266473908,0.402767237627,0.0150117178031,2.91251075288,2.68041601173,21.4433280938,0.312465614402,0.292465614402,0.02
 02/17  02:00:00,46.2704003198,0.805534475255,0.0243129744256,6.50436867046,2.68041601173,21.4433280938,1.38416507365,0.281133279826,1.10303179382
 02/17  03:00:00,50.1690183542,1.00691809407,0.0,10.2259160605,2.68041601173,21.4433280938,1.473783544,1.453783544,0.02
 02/17  04:00:00,48.8131096338,0.805534475255,0.0,9.07139095888,2.68041601173,21.4433280938,2.71368497443,1.61065712169,1.10302785275
 02/17  05:00:00,53.2365855387,1.00691809407,0.0,13.2934832449,2.68041601173,21.4433280938,3.24209550718,3.22209550718,0.02
 02/17  06:00:00,53.4469589976,0.805534475255,0.0,11.024824311,5.36083202345,21.4433280938,3.93722627755,2.83413164731,1.10309463024
 02/17  07:00:00,225.669171063,3.4290581568,9.63548342405,170.988029271,5.36083202345,21.4433280938,1.79164651148,0.688524681518,1.10312182996
 02/17  08:00:00,179.974167927,3.4290581568,0.0,127.772383974,16.0824960704,32.6817896323,79.1678240136,78.0641306245,1.10369338908
 02/17  09:00:00,190.403786362,3.4290581568,0.0,68.3154875129,48.2474882111,70.4033123869,71.902467547,69.7133809266,2.18908662033
 02/17  10:00:00,158.006704156,3.4290581568,0.0,44.266976736,48.2474882111,62.0547409583,64.1803931805,61.9908100089,2.18958317169
 02/17  11:00:00,149.536857835,3.4290581568,0.0,37.7237238218,48.2474882111,60.1281475517,55.4169033974,53.2275528222,2.18935057521
 02/17  12:00:00,149.555256782,3.4749133607,0.0,35.7696741574,48.2474882111,62.0547409583,45.0680974483,41.792617392,3.27548005633
 02/17  13:00:00,149.725368787,3.57387750116,0.0,36.385170529,48.2474882111,61.5103924513,32.5643826243,29.2877091051,3.27667351928
 02/17  14:00:00,143.755633926,3.69525484181,0.0,28.1442153153,48.2474882111,63.6602354638,21.3782478049,18.1018643526,3.27638345232
 02/17  15:00:00,132.685545923,3.68139960643,0.0,20.6200704597,48.2474882111,60.1281475517,16.6335105076,14.4444300569,2.1890804507
 02/17  16:00:00,126.066029327,3.53656128734,0.0,14.1453921824,48.2474882111,60.1281475517,17.1214525,14.9326180393,2.18883446071
 02/17  17:00:00,128.481209476,3.43943643853,0.0,13.7678070702,48.2474882111,63.0180376616,17.3821247759,15.1921353872,2.1899893887
 02/17  18:00:00,124.638636141,3.52818376031,0.0,18.314066733,37.5258241642,62.7947880557,20.6657416941,18.477483015,2.18825867909
 02/17  19:00:00,119.159787432,3.4290581568,0.0,38.0959501104,26.8041601173,36.0181789539,31.3128971802,30.2091165953,1.10378058484
 02/17  20:00:00,124.823878264,3.4290581568,0.0,46.3288321509,26.8041601173,33.4493877451,36.5691833941,35.4657074273,1.10347596683
 02/17  21:00:00,121.291448037,3.4290581568,0.0,58.8788979941,16.0824960704,28.0885557216,41.4608655063,40.3572809119,1.1035845944
 02/17  22:00:00,126.614624965,3.4290581568,0.0,65.4864705268,16.0824960704,26.8041601173,44.0744647997,42.9712885644,1.10317623528
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10280465836,0.0,1.10280465836
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,34.9045690379,0.201383618814,0.0,1.1278332429,2.68041601173,16.0824960704,1.44672023058,0.343690216382,1.1030300142
 02/18  03:00:00,40.8393864902,1.00691809407,0.0155344870105,6.24158173291,2.68041601173,16.0824960704,0.301342992599,0.281342992599,0.02
 02/18  04:00:00,40.9024639545,0.805534475255,0.0,6.52157730306,2.68041601173,16.0824960704,2.10581963291,1.00279392783,1.10302570508
 02/18  05:00:00,43.9616363008,1.00691809407,0.0,9.37936603049,2.68041601173,16.0824960704,1.54209206913,1.52209206913,0.02
 02/18  06:00:00,43.2841654121,0.805534475255,0.0,8.90327876069,2.68041601173,16.0824960704,3.24533994515,2.14215670289,1.10318324225
 02/18  07:00:00,208.424459254,3.4290581568,10.2445549627,153.134245924,5.36083202345,21.4433280938,0.182247911097,0.162247911097,0.02
 02/18  08:00:00,155.120698453,3.4290581568,0.0,119.741457667,5.36083202345,26.5809105114,60.4475156606,59.3441816116,1.10333404905
 02/18  09:00:00,139.475797963,3.4290581568,0.0,77.9345948618,26.8041601173,31.2995447326,45.1085400566,44.0049974846,1.10354257194
 02/18  10:00:00,119.082967165,3.4290581568,0.0,55.2940717567,26.8041601173,33.5472370403,31.124839334,30.0211120788,1.10372725526
 02/18  11:00:00,112.867009694,3.4290581568,0.0,50.0414109889,26.8041601173,32.583940337,19.6931199011,17.5056583614,2.18746153973
 02/18  12:00:00,113.981197855,3.4290581568,0.0452271755637,48.8626796668,26.8041601173,34.8316326447,6.61240460121,5.50839827224,1.10400632898
 02/18  13:00:00,107.738741925,3.4290581568,0.206631426283,43.7432150907,26.8041601173,33.5472370403,1.68033961177,0.576574235415,1.10376537635
 02/18  14:00:00,104.356459112,3.4290581568,0.846046779667,42.2903081325,26.8041601173,30.9784458315,1.10373897504,0.0,1.10373897504
 02/18  15:00:00,91.8303433844,3.4290581568,1.47867753266,57.5412162748,8.04124803518,21.3317032909,1.10368405435,0.0,1.10368405435
 02/18  16:00:00,95.1516207173,3.4290581568,1.71310567454,61.9124610701,8.04124803518,20.0473076865,1.10347218459,0.0,1.10347218459
 02/18  17:00:00,96.8620034881,3.4290581568,1.73560852858,63.2792420859,8.04124803518,20.3684065876,1.10350207835,0.0,1.10350207835
 02/18  18:00:00,96.5758828307,3.4290581568,1.30407944973,68.677466308,2.68041601173,18.0090894769,1.10314013424,0.0,1.10314013424
