Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313004538,0.0,1.10313004538
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312215047,0.0,1.10312215047
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303329044,0.0,1.10303329044
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297909909,0.0,1.10297909909
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297935902,0.0,1.10297935902
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305688504,0.0,1.10305688504
 02/19  07:00:00,35.1365986078,0.201383618814,0.0746572865317,1.28520552627,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,21.6387001672,0.402767237627,0.279535600088,2.18504515333,2.68041601173,16.0824960704,1.10298102028,0.0,1.10298102028
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301718375,0.0,1.10301718375
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030790038,0.0,1.1030790038
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,21.9516234357,0.537153476392,2.64311778316,0.0,2.68041601173,16.0824960704,1.10323783272,0.0,1.10323783272
 02/19  15:00:00,21.7670910079,0.535338227922,2.46040060382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308669058,0.0,1.10308669058
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297760867,0.0,1.10297760867
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297814379,0.0,1.10297814379
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312959134,0.0,1.10312959134
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029798893,0.0,1.1029798893
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297985548,0.0,1.10297985548
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102979653,0.0,1.102979653
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297824875,0.0,1.10297824875
 02/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10280044552,0.0,1.10280044552
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302768501,0.0,1.10302768501
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316940283,0.0,1.10316940283
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307604709,0.0,1.10307604709
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297886066,0.0,1.10297886066
 02/20  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297942677,0.0,1.10297942677
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313768475,0.0,1.10313768475
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297968232,0.0,1.10297968232
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030308,0.0,1.1030308
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  04:00:00,45.086403722,0.805534475255,0.467673342148,4.87701170494,2.68041601173,21.4433280938,1.1030276789,0.0,1.1030276789
 02/21  05:00:00,47.0831992963,1.00691809407,0.622332413115,6.51776458949,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,48.6904872913,0.805534475255,0.379808449653,5.88854415501,5.36083202345,21.4433280938,1.10318716752,0.0,1.10318716752
 02/21  07:00:00,211.527185808,3.4290581568,10.6580229855,155.823504454,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,170.807002011,3.4290581568,0.0,118.605218057,16.0824960704,32.6817896323,33.3458150522,31.1585526123,2.18726243991
 02/21  09:00:00,198.27143699,3.4290581568,0.0,76.183138141,48.2474882111,70.4033123869,28.568626555,27.4640086852,1.10461786976
 02/21  10:00:00,180.616780586,3.4290581568,0.0,66.8770531655,48.2474882111,62.0547409583,30.9577481433,27.6839334318,3.27381471154
 02/21  11:00:00,173.139191414,3.4290581568,0.0,61.3260574006,48.2474882111,60.1281475517,28.7432536371,26.5537122783,2.18954135874
 02/21  12:00:00,169.840751685,3.4290581568,0.0,56.101024265,48.2474882111,62.0547409583,26.9047585371,24.7144215557,2.19033698141
 02/21  13:00:00,184.061392573,3.4290581568,0.0,70.86601366,48.2474882111,61.5103924513,30.4187548679,27.1417404608,3.27701440715
 02/21  14:00:00,176.868999521,3.4290581568,0.0,61.5237775957,48.2474882111,63.6602354638,35.1059525783,31.8289243491,3.2770282292
 02/21  15:00:00,168.060836467,3.4290581568,0.0,56.2477024531,48.2474882111,60.1281475517,35.01351439,32.8238714231,2.18964296684
 02/21  16:00:00,161.431522904,3.4290581568,0.0,49.6183888906,48.2474882111,60.1281475517,34.1552465254,31.9662577139,2.18898881148
 02/21  17:00:00,160.163493098,3.4290581568,0.0,45.4604689748,48.2474882111,63.0180376616,34.8444750767,31.5699096831,3.27456539361
 02/21  18:00:00,154.46209987,3.4290581568,0.0,48.2366560657,37.5258241642,62.7947880557,34.3620473077,33.2579866649,1.10406064284
 02/21  19:00:00,144.495291728,3.4290581568,0.0,63.4314544055,26.8041601173,36.0181789539,37.5748825647,35.386977106,2.1879054587
 02/21  20:00:00,145.748724274,3.4290581568,0.0,67.2536781603,26.8041601173,33.4493877451,38.8430731998,37.7395799775,1.10349322228
 02/21  21:00:00,142.284886122,3.4290581568,0.0,79.8723360789,16.0824960704,28.0885557216,41.1792296459,40.0756005481,1.1036290979
 02/21  22:00:00,143.908713745,3.4290581568,0.0,82.7805593068,16.0824960704,26.8041601173,40.6058941938,40.5858941938,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029460045,0.0,1.1029460045
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302576707,0.0,1.10302576707
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,45.2213437056,0.805534475255,0.0771651318918,5.40245989883,2.68041601173,21.4433280938,1.47405271652,0.370969446748,1.10308326977
 02/22  04:00:00,47.4234210664,1.00691809407,0.12284244173,7.35747633094,2.68041601173,21.4433280938,0.179323420834,0.159323420834,0.02
 02/22  05:00:00,46.6324977184,0.805534475255,0.0336535585858,6.85712548494,2.68041601173,21.4433280938,1.5383497123,0.435262741935,1.10308697036
 02/22  06:00:00,53.7287019934,1.00691809407,0.0194417006376,11.0857419873,5.36083202345,21.4433280938,0.385048133692,0.365048133692,0.02
 02/22  07:00:00,219.206261311,3.4290581568,10.2934142589,163.867188684,5.36083202345,21.4433280938,1.10322721799,0.0,1.10322721799
 02/22  08:00:00,170.078306171,3.4290581568,0.0,117.876522218,16.0824960704,32.6817896323,52.2133427142,51.1096262236,1.10371649064
 02/22  09:00:00,198.153756548,3.4290581568,0.0,76.0654576996,48.2474882111,70.4033123869,49.3468824035,47.1576971798,2.18918522373
 02/22  10:00:00,177.277025028,3.4290581568,0.0,63.537297608,48.2474882111,62.0547409583,45.9347283384,43.7453696059,2.18935873247
 02/22  11:00:00,168.815188638,3.4290581568,0.0,57.0020546242,48.2474882111,60.1281475517,42.9863225957,40.7969061135,2.18941648223
 02/22  12:00:00,165.842406275,3.4290581568,0.0,52.1026788544,48.2474882111,62.0547409583,40.3510457146,37.0757893167,3.27525639787
 02/22  13:00:00,169.127941525,3.4290581568,0.0,55.9325626117,48.2474882111,61.5103924513,37.9448922832,34.6680891082,3.27680317501
 02/22  14:00:00,160.150381268,3.4290581568,0.0,44.8051593423,48.2474882111,63.6602354638,35.8113535541,32.5351825084,3.27617104575
 02/22  15:00:00,153.441584374,3.4290581568,0.0,41.6284503608,48.2474882111,60.1281475517,33.0593987432,30.8701451124,2.18925363085
 02/22  16:00:00,151.207962607,3.4290581568,0.0,39.3948285929,48.2474882111,60.1281475517,30.8067575731,28.6178122615,2.18894531163
 02/22  17:00:00,152.790041527,3.4290581568,0.0,38.0870174038,48.2474882111,63.0180376616,29.0331293236,26.8432417961,2.18988752742
 02/22  18:00:00,148.623877382,3.4290581568,0.0,42.3984335777,37.5258241642,62.7947880557,29.3197299864,27.1311655812,2.18856440514
 02/22  19:00:00,136.574926525,3.4290581568,0.0,55.5110892027,26.8041601173,36.0181789539,29.5176292037,28.4137285093,1.10390069439
 02/22  20:00:00,137.250646434,3.4290581568,0.0,58.7556003202,26.8041601173,33.4493877451,30.2903490327,29.1867233567,1.10362567602
 02/22  21:00:00,133.665951049,3.4290581568,0.0,71.2534010065,16.0824960704,28.0885557216,33.2799637959,32.1764207003,1.10354309564
 02/22  22:00:00,136.008197896,3.4290581568,0.0,74.8800434572,16.0824960704,26.8041601173,33.4416295404,32.338230024,1.10339951642
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302951004,0.0,1.10302951004
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302289063,0.0,1.10302289063
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302963485,0.0,1.10302963485
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302471776,0.0,1.10302471776
 02/23  06:00:00,49.2136640131,1.00691809407,0.249625915191,6.3405197925,5.36083202345,21.4433280938,0.205268258322,0.185268258322,0.02
 02/23  07:00:00,192.934121036,3.4290581568,11.1268491163,136.761613551,5.36083202345,21.4433280938,1.1031225368,0.0,1.1031225368
 02/23  08:00:00,154.836925677,3.4290581568,0.0,102.635141723,16.0824960704,32.6817896323,34.4897585317,33.3859949652,1.10376356644
 02/23  09:00:00,183.425927846,3.4290581568,0.0,61.3376289967,48.2474882111,70.4033123869,29.8747156778,27.6854773953,2.18923828245
 02/23  10:00:00,166.316220554,3.4290581568,0.0,52.5764931337,48.2474882111,62.0547409583,25.170679312,22.9812850387,2.18939427326
 02/23  11:00:00,158.831161764,3.4290581568,0.0,47.0180277502,48.2474882111,60.1281475517,21.6455123137,19.4560368015,2.18947551226
 02/23  12:00:00,156.350751057,3.4290581568,0.0,42.6110236369,48.2474882111,62.0547409583,17.7296137833,14.4544995144,3.27511426889
 02/23  13:00:00,159.316254689,3.4290581568,0.0,46.120875776,48.2474882111,61.5103924513,13.0221927258,9.74539142695,3.27680129886
 02/23  14:00:00,157.140121785,3.4290581568,0.0,41.7948998596,48.2474882111,63.6602354638,10.5735079087,7.29702396529,3.27648394344
 02/23  15:00:00,154.591830956,3.4290581568,0.0,42.7786969426,48.2474882111,60.1281475517,5.73256307676,3.54342436226,2.1891387145
 02/23  16:00:00,154.095249513,3.4290581568,0.119518707829,42.1625967912,48.2474882111,60.1281475517,2.69508860198,0.506208068542,2.18888053344
 02/23  17:00:00,156.496421031,3.4290581568,0.0880299569797,41.7053669505,48.2474882111,63.0180376616,2.93135500819,0.741334977471,2.19002003071
 02/23  18:00:00,146.607546673,3.43277819481,0.0972126347855,42.748503529,37.5258241642,62.7947880557,3.05731034129,0.86903354079,2.1882768005
 02/23  19:00:00,132.338510991,3.4290581568,0.0378720022049,51.2368016662,26.8041601173,36.0181789539,2.18778263961,1.08399339022,1.10378924939
 02/23  20:00:00,132.027191998,3.4290581568,0.0,53.5321458844,26.8041601173,33.4493877451,5.66521214248,4.56172990526,1.10348223721
 02/23  21:00:00,125.715901363,3.4290581568,0.0,63.3033513203,16.0824960704,28.0885557216,9.03150397735,7.92791511145,1.1035888659
 02/23  22:00:00,129.053614752,3.4290581568,0.0,67.9254603134,16.0824960704,26.8041601173,7.76311475773,6.65993725316,1.10317750458
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030226484,0.0,1.1030226484
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302928607,0.0,1.10302928607
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302416592,0.0,1.10302416592
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318013188,0.0,1.10318013188
 02/24  07:00:00,151.415066567,3.4290581568,14.1742713918,92.1951368068,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,128.060534824,3.4290581568,6.83177363835,69.0269772321,16.0824960704,32.6817896323,1.10339873773,0.0,1.10339873773
 02/24  09:00:00,169.324056048,3.4290581568,12.4305031538,34.805254045,48.2474882111,70.4033123869,2.18855722123,0.0,2.18855722123
 02/24  10:00:00,156.217695922,3.4290581568,15.8357199609,26.6422485406,48.2474882111,62.0547409583,3.274047341,0.0,3.274047341
 02/24  11:00:00,151.905009827,3.4290581568,17.2870104444,22.8048653692,48.2474882111,60.1281475517,2.18947896013,0.0,2.18947896013
 02/24  12:00:00,151.703826442,3.4290581568,19.2586441822,18.7054548396,48.2474882111,62.0547409583,2.19026631501,0.0,2.19026631501
 02/24  13:00:00,155.315780673,3.4290581568,20.0384593766,22.0819423833,48.2474882111,61.5103924513,3.27689123501,0.0,3.27689123501
 02/24  14:00:00,150.627703625,3.4290581568,18.3254724651,16.9570092345,48.2474882111,63.6602354638,3.27688804369,0.0,3.27688804369
 02/24  15:00:00,145.371102362,3.4290581568,16.2421418688,17.3158264791,48.2474882111,60.1281475517,2.18954719864,0.0,2.18954719864
 02/24  16:00:00,142.7617125,3.4290581568,15.2917076684,15.6568708178,48.2474882111,60.1281475517,2.18888797667,0.0,2.18888797667
 02/24  17:00:00,144.597415053,3.4290581568,15.0707804927,14.8236104365,48.2474882111,63.0180376616,3.2747506334,0.0,3.2747506334
 02/24  18:00:00,137.798906007,3.48606886195,14.5587059868,19.4250788443,37.5258241642,62.7947880557,1.10400638924,0.0,1.10400638924
 02/24  19:00:00,123.975579568,3.4290581568,12.6808528699,30.2308893765,26.8041601173,36.0181789539,2.18781645692,0.0,2.18781645692
 02/24  20:00:00,121.020472979,3.4290581568,11.5876394556,30.9377874106,26.8041601173,33.4493877451,1.10355244303,0.0,1.10355244303
 02/24  21:00:00,111.583606754,3.4290581568,10.1956782541,38.9753784568,16.0824960704,28.0885557216,1.10357669394,0.0,1.10357669394
 02/24  22:00:00,113.339772661,3.4290581568,9.4631587775,42.7484594453,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308450671,0.0,1.10308450671
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302596269,0.0,1.10302596269
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303021308,0.0,1.10303021308
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302710101,0.0,1.10302710101
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  07:00:00,171.141152787,3.4290581568,12.5726160162,115.990211736,5.36083202345,21.4433280938,1.10318422379,0.0,1.10318422379
 02/25  08:00:00,115.946007828,3.4290581568,0.0,80.5667670427,5.36083202345,26.5809105114,29.3094884249,28.2061394665,1.10334895845
 02/25  09:00:00,110.361091595,3.4290581568,0.0,48.8198884939,26.8041601173,31.2995447326,23.5241708613,22.4206707976,1.10350006375
 02/25  10:00:00,97.4558460648,3.4290581568,0.0,33.6669506563,26.8041601173,33.5472370403,16.5953289668,15.4915584064,1.10377056037
 02/25  11:00:00,93.1626232009,3.4290581568,0.0,30.3370244957,26.8041601173,32.583940337,10.0686428124,8.96493692482,1.10370588758
 02/25  12:00:00,95.3285842656,3.4290581568,0.0748350468789,30.1804582058,26.8041601173,34.8316326447,4.77281816649,2.58505000297,2.18776816352
 02/25  13:00:00,92.041660923,3.4290581568,0.567790191598,27.6849753229,26.8041601173,33.5472370403,1.1037604331,0.0,1.1037604331
 02/25  14:00:00,88.8208130859,3.44485072819,1.73526360141,25.8496527134,26.8041601173,30.9784458315,1.10371684224,0.0,1.10371684224
 02/25  15:00:00,68.2282494601,3.44180058261,3.06145243009,32.3436050273,8.04124803518,21.3317032909,1.10347330099,0.0,1.10347330099
 02/25  16:00:00,67.2789114105,3.4290581568,3.34765364958,32.4052037883,8.04124803518,20.0473076865,1.10343796434,0.0,1.10343796434
 02/25  17:00:00,64.3498731819,3.4290581568,3.07666759824,29.42605271,8.04124803518,20.3684065876,1.10343054528,0.0,1.10343054528
 02/25  18:00:00,63.8390740449,3.4290581568,2.66427506166,37.0477952437,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298302386,0.0,1.10298302386
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311369397,0.0,1.10311369397
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320871615,0.0,1.10320871615
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302596402,0.0,1.10302596402
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297617806,0.0,1.10297617806
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297703317,0.0,1.10297703317
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,37.8177810568,0.604150856441,0.148902082839,3.48937594132,2.68041601173,16.0824960704,1.2462482588,0.143114035086,1.10313422372
 02/26  07:00:00,37.080000896,0.805534475255,0.198355776044,4.96809180187,2.68041601173,16.0824960704,0.0678098393609,0.0478098393609,0.02
 02/26  08:00:00,21.5656264004,0.402767237627,0.149815323747,2.24169166286,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297863582,0.0,1.10297863582
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297881476,0.0,1.10297881476
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307457067,0.0,1.10307457067
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315355178,0.0,1.10315355178
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297877081,0.0,1.10297877081
 02/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297889345,0.0,1.10297889345
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297887227,0.0,1.10297887227
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297818434,0.0,1.10297818434
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302673894,0.0,1.10302673894
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302973474,0.0,1.10302973474
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310585588,0.0,1.10310585588
 02/27  07:00:00,179.650213638,3.4290581568,11.8201492477,125.251739355,5.36083202345,21.4433280938,1.10313161683,0.0,1.10313161683
 02/27  08:00:00,147.55413441,3.4290581568,0.0,95.352350456,16.0824960704,32.6817896323,4.38330605838,3.27959155842,1.10371449996
 02/27  09:00:00,179.864194986,3.4290581568,0.366518572212,57.4093775646,48.2474882111,70.4033123869,2.78669228097,0.597583535604,2.18910874537
 02/27  10:00:00,161.561114904,3.4290581568,1.68286217538,46.1385253087,48.2474882111,62.0547409583,2.18956198134,0.0,2.18956198134
 02/27  11:00:00,147.78366502,3.4290581568,3.23371807814,32.7368129286,48.2474882111,60.1281475517,2.18932286504,0.0,2.18932286504
 02/27  12:00:00,147.940525812,3.4290581568,3.63862691084,30.5621714813,48.2474882111,62.0547409583,3.27538448809,0.0,3.27538448809
 02/27  13:00:00,152.64270855,3.4290581568,3.54395454971,35.9033750872,48.2474882111,61.5103924513,3.27651433159,0.0,3.27651433159
 02/27  14:00:00,145.14751125,3.4290581568,2.96502694219,26.8372623817,48.2474882111,63.6602354638,3.27617313183,0.0,3.27617313183
 02/27  15:00:00,138.879711411,3.4290581568,1.3709446632,25.6956327339,48.2474882111,60.1281475517,2.1889266552,0.0,2.1889266552
 02/27  16:00:00,139.943130845,3.4290581568,0.117537654502,28.0124591764,48.2474882111,60.1281475517,3.46710589986,1.27844264528,2.18866325458
 02/27  17:00:00,144.564651554,3.4290581568,0.0,29.86162743,48.2474882111,63.0180376616,9.62778407062,7.43799995275,2.18978411786
 02/27  18:00:00,139.408518595,3.42916858837,0.0,35.6502976923,37.5258241642,62.7947880557,13.6080836941,11.4200359372,2.18804775685
 02/27  19:00:00,128.640081369,3.4290581568,0.0,47.5762440468,26.8041601173,36.0181789539,14.1499681773,13.0461278954,1.10384028189
 02/27  20:00:00,130.072412136,3.4290581568,0.0,51.5773660228,26.8041601173,33.4493877451,16.8299663339,15.7264751709,1.10349116291
 02/27  21:00:00,126.670632965,3.4290581568,0.0,64.2580829219,16.0824960704,28.0885557216,20.9090373817,19.8054259566,1.10361142506
 02/27  22:00:00,130.349834695,3.4290581568,0.0,69.2216802566,16.0824960704,26.8041601173,26.1366018665,25.0334426059,1.10315926056
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103023742,0.0,1.103023742
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302892215,0.0,1.10302892215
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302430814,0.0,1.10302430814
 02/28  05:00:00,43.4977312327,0.604150856441,0.141770991427,3.81562518523,2.68041601173,21.4433280938,0.16466886151,0.14466886151,0.02
 02/28  06:00:00,48.1000073065,0.805534475255,0.17945832816,5.49841429167,5.36083202345,21.4433280938,1.16675960036,0.0635134668413,1.10324613352
 02/28  07:00:00,192.768992982,3.4290581568,11.1006532724,139.090014674,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,157.408127,3.4290581568,0.0,105.206343047,16.0824960704,32.6817896323,45.2434970278,44.1398621276,1.10363490023
 02/28  09:00:00,189.758652544,3.4290581568,0.0,67.6703536948,48.2474882111,70.4033123869,42.4852006998,40.29634225,2.1888584498
 02/28  10:00:00,173.110756655,3.4290581568,0.0,59.3710292343,48.2474882111,62.0547409583,40.9385376796,38.7491608095,2.18937687015
 02/28  11:00:00,166.245458582,3.4290581568,0.0,54.4323245685,48.2474882111,60.1281475517,39.6403172489,36.3661006314,3.27421661746
 02/28  12:00:00,163.949310053,3.4290581568,0.0,50.2095826331,48.2474882111,62.0547409583,36.6996029872,34.509281584,2.19032140323
 02/28  13:00:00,166.32564182,3.4290581568,0.0,53.1302629067,48.2474882111,61.5103924513,35.7990888503,32.5227383195,3.27635053082
 02/28  14:00:00,158.307985971,3.4290581568,0.0,42.9627640451,48.2474882111,63.6602354638,31.0509263858,27.7746091695,3.27631721631
 02/28  15:00:00,151.666074671,3.4290581568,0.0,39.8529406576,48.2474882111,60.1281475517,25.4050535426,23.2158835838,2.18916995882
 02/28  16:00:00,149.868382842,3.4290581568,0.0,38.0552488285,48.2474882111,60.1281475517,23.6942413747,21.5052299008,2.18901147394
 02/28  17:00:00,153.347584523,3.4290581568,0.0,38.6445603995,48.2474882111,63.0180376616,23.243738449,21.05380593,2.18993251905
 02/28  18:00:00,146.802403917,3.43478628524,0.0,43.0385653179,37.5258241642,62.7947880557,23.4957496682,21.3071510702,2.18859859805
 02/28  19:00:00,134.070998475,3.4290581568,0.0,53.007161153,26.8041601173,36.0181789539,22.2166902086,21.1128295161,1.10386069251
 02/28  20:00:00,133.869831007,3.4290581568,0.0,55.374784894,26.8041601173,33.4493877451,21.709788755,20.6061538136,1.10363494148
 02/28  21:00:00,128.795895646,3.4290581568,0.0,66.383345603,16.0824960704,28.0885557216,22.8805549946,21.7770055663,1.10354942828
 02/28  22:00:00,130.587146977,3.4290581568,0.0,69.4589925388,16.0824960704,26.8041601173,19.6904766954,18.5870744372,1.10340225819
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302847045,0.0,1.10302847045
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302249267,0.0,1.10302249267
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030283003,0.0,1.1030283003
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302311668,0.0,1.10302311668
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,153.081365427,3.4290581568,13.2526589573,97.2503814346,5.36083202345,21.4433280938,1.103117418,0.0,1.103117418
 03/01  08:00:00,121.777086383,3.4290581568,4.38909102236,65.1862114073,16.0824960704,32.6817896323,1.10375084875,0.0,1.10375084875
 03/01  09:00:00,152.215047109,3.4290581568,5.9787649784,24.1479832817,48.2474882111,70.4033123869,2.18919633244,0.0,2.18919633244
 03/01  10:00:00,135.535135558,3.4290581568,7.09313375142,14.7022743862,48.2474882111,62.0547409583,2.18950985934,0.0,2.18950985934
 03/01  11:00:00,131.243045197,3.45562553498,8.32156888298,11.0817749218,48.2474882111,60.1281475517,2.18938968684,0.0,2.18938968684
 03/01  12:00:00,133.631983665,3.64529754653,10.3321670528,9.34384980209,48.2474882111,62.0547409583,3.27546357573,0.0,3.27546357573
 03/01  13:00:00,137.185577644,3.79882645728,11.9838013532,11.636629077,48.2474882111,61.5103924513,3.27657655755,0.0,3.27657655755
 03/01  14:00:00,136.781963702,3.98205209103,13.2550761238,7.62867171824,48.2474882111,63.6602354638,3.27622028588,0.0,3.27622028588
 03/01  15:00:00,128.848208807,3.87276489603,13.4439131536,3.14745490012,48.2474882111,60.1281475517,2.18911465649,0.0,2.18911465649
 03/01  16:00:00,127.345980965,3.66093749687,13.0811641182,2.21980349339,48.2474882111,60.1281475517,2.1886809151,0.0,2.1886809151
 03/01  17:00:00,129.627678609,3.51010810231,12.2786338711,2.56497066883,48.2474882111,63.0180376616,2.18979541104,0.0,2.18979541104
 03/01  18:00:00,120.148578289,3.58508947379,11.5858987605,4.64853774019,37.5258241642,62.7947880557,2.1881823431,0.0,2.1881823431
 03/01  19:00:00,101.745595821,3.4290581568,8.90358928038,11.7781692189,26.8041601173,36.0181789539,1.1038421095,0.0,1.1038421095
 03/01  20:00:00,104.081296275,3.4290581568,7.44035393044,18.1458962315,26.8041601173,33.4493877451,1.10349209152,0.0,1.10349209152
 03/01  21:00:00,95.7446521312,3.4290581568,6.40817859087,26.9239234975,16.0824960704,28.0885557216,1.10361106863,0.0,1.10361106863
 03/01  22:00:00,99.0469196434,3.4290581568,5.24505681789,32.6737083869,16.0824960704,26.8041601173,1.10315867675,0.0,1.10315867675
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302312151,0.0,1.10302312151
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302821839,0.0,1.10302821839
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302325039,0.0,1.10302325039
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315671929,0.0,1.10315671929
 03/02  07:00:00,144.706060731,3.4290581568,13.121795699,89.0059399967,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,112.760855381,3.4290581568,0.0,60.5590714271,16.0824960704,32.6817896323,25.0736221421,23.9699939888,1.1036281533
 03/02  09:00:00,146.201712897,3.44361556892,0.534423600558,23.5644330351,48.2474882111,70.4033123869,8.9714129131,6.78257563768,2.18883727542
 03/02  10:00:00,129.878177198,3.4290581568,3.00070989396,13.1377398836,48.2474882111,62.0547409583,2.18952168892,0.0,2.18952168892
 03/02  11:00:00,126.915478324,3.49432092728,5.6369979455,9.40008359476,48.2474882111,60.1281475517,3.27416242102,0.0,3.27416242102
 03/02  12:00:00,130.952450375,3.79697093809,8.85853413981,7.98627603349,48.2474882111,62.0547409583,2.19027055367,0.0,2.19027055367
 03/02  13:00:00,134.1040398,4.03753493474,11.9837715469,8.31641256182,48.2474882111,61.5103924513,3.27625973797,0.0,3.27625973797
 03/02  14:00:00,134.581182077,4.18964300146,14.2448198703,4.23055543582,48.2474882111,63.6602354638,3.27620987157,0.0,3.27620987157
 03/02  15:00:00,126.672224359,3.80296940655,13.7787304081,0.706448687361,48.2474882111,60.1281475517,2.18926038228,0.0,2.18926038228
 03/02  16:00:00,124.872846479,3.49294513425,12.1671590677,0.828666420198,48.2474882111,60.1281475517,2.18893029755,0.0,2.18893029755
 03/02  17:00:00,128.657929078,3.5021400101,11.8021745789,2.07964852179,48.2474882111,63.0180376616,2.18984195185,0.0,2.18984195185
 03/02  18:00:00,118.778179933,3.58748342779,11.3686106659,3.49303352575,37.5258241642,62.7947880557,2.1887100811,0.0,2.1887100811
 03/02  19:00:00,102.871995879,3.4290581568,9.28497258607,12.5231859712,26.8041601173,36.0181789539,1.10386852705,0.0,1.10386852705
 03/02  20:00:00,103.650177928,3.4290581568,8.26827981035,16.8868520045,26.8041601173,33.4493877451,1.10359324131,0.0,1.10359324131
 03/02  21:00:00,93.2527781288,3.4290581568,7.4915154282,23.3487126577,16.0824960704,28.0885557216,1.10366713734,0.0,1.10366713734
 03/02  22:00:00,94.3791117045,3.4290581568,6.77779456741,26.4731626986,16.0824960704,26.8041601173,1.10336675358,0.0,1.10336675358
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302882,0.0,1.10302882
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302485139,0.0,1.10302485139
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302849113,0.0,1.10302849113
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310171246,0.0,1.10310171246
 03/03  07:00:00,122.282174949,3.4290581568,15.2527794905,64.4510704236,5.36083202345,21.4433280938,1.1031257726,0.0,1.1031257726
 03/03  08:00:00,106.16214742,3.4290581568,2.94673621846,51.0136272475,16.0824960704,32.6817896323,1.10369806874,0.0,1.10369806874
 03/03  09:00:00,155.126423201,3.44790440216,5.38506071877,27.6342173878,48.2474882111,70.4033123869,2.18905387248,0.0,2.18905387248
 03/03  10:00:00,142.409602275,3.4290581568,6.96766317075,21.7022116842,48.2474882111,62.0547409583,2.18949005304,0.0,2.18949005304
 03/03  11:00:00,141.685643398,3.4290581568,7.9872879442,21.8852214399,48.2474882111,60.1281475517,2.18924176079,0.0,2.18924176079
 03/03  12:00:00,142.311708701,3.4290581568,8.97638939563,19.5955918855,48.2474882111,62.0547409583,3.27522738087,0.0,3.27522738087
 03/03  13:00:00,142.783248687,3.43117127398,10.0103378178,19.5754188388,48.2474882111,61.5103924513,3.27631798252,0.0,3.27631798252
 03/03  14:00:00,139.663183866,3.44934807292,10.1193428227,14.1783292011,48.2474882111,63.6602354638,3.27594674345,0.0,3.27594674345
 03/03  15:00:00,134.902243208,3.4290581568,9.78130977673,13.3077994171,48.2474882111,60.1281475517,2.18876851057,0.0,2.18876851057
 03/03  16:00:00,138.159240804,3.4290581568,9.86750061554,16.4786061745,48.2474882111,60.1281475517,1.1045358475,0.0,1.1045358475
 03/03  17:00:00,142.544111564,3.44550269939,9.54004203225,18.2846008659,48.2474882111,63.0180376616,3.27473039528,0.0,3.27473039528
 03/03  18:00:00,136.386860099,3.52499430372,9.96068886265,22.5721246185,37.5258241642,62.7947880557,1.10410426713,0.0,1.10410426713
 03/03  19:00:00,117.301725849,3.4290581568,8.71976111186,27.5181274149,26.8041601173,36.0181789539,2.1878158974,0.0,2.1878158974
 03/03  20:00:00,118.09316619,3.4290581568,8.04565177487,31.5524683019,26.8041601173,33.4493877451,1.10351720729,0.0,1.10351720729
 03/03  21:00:00,106.63438331,3.4290581568,8.12142690861,36.1004063583,16.0824960704,28.0885557216,1.10364834148,0.0,1.10364834148
 03/03  22:00:00,108.474315502,3.4290581568,8.25176640859,39.0943946551,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321954089,0.0,1.10321954089
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302713161,0.0,1.10302713161
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030210526,0.0,1.1030210526
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302693976,0.0,1.10302693976
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,129.415877884,3.4290581568,16.4007770163,70.4367758329,5.36083202345,21.4433280938,1.10322759223,0.0,1.10322759223
 03/04  08:00:00,103.754370606,3.4290581568,5.91737738338,62.4577524365,5.36083202345,26.5809105114,1.10332179482,0.0,1.10332179482
 03/04  09:00:00,115.918583746,3.4290581568,8.81645314168,45.5609275035,26.8041601173,31.2995447326,1.10354550587,0.0,1.10354550587
 03/04  10:00:00,111.786904168,3.4290581568,11.9180095171,36.0799992426,26.8041601173,33.5472370403,1.10381843675,0.0,1.10381843675
 03/04  11:00:00,108.176569659,3.4290581568,11.3318978561,34.0190730974,26.8041601173,32.583940337,1.10374708935,0.0,1.10374708935
 03/04  12:00:00,108.63793993,3.4290581568,11.2042288309,32.3604200861,26.8041601173,34.8316326447,2.18783967151,0.0,2.18783967151
 03/04  13:00:00,110.391416279,3.4290581568,18.8443353041,27.7581855666,26.8041601173,33.5472370403,1.10378794254,0.0,1.10378794254
 03/04  14:00:00,109.169352114,3.4290581568,24.9620805809,22.9871673333,26.8041601173,30.9784458315,1.10373919352,0.0,1.10373919352
 03/04  15:00:00,90.1827380476,3.4290581568,26.2184133563,31.1538751144,8.04124803518,21.3317032909,1.10349066132,0.0,1.10349066132
 03/04  16:00:00,81.0732739631,3.4290581568,25.5813341456,23.9658858449,8.04124803518,20.0473076865,1.10344773584,0.0,1.10344773584
 03/04  17:00:00,88.5139651857,3.4290581568,23.0703829206,33.5964293914,8.04124803518,20.3684065876,1.10344001438,0.0,1.10344001438
 03/04  18:00:00,89.9103632133,3.4290581568,21.0090305293,44.7743289444,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318358906,0.0,1.10318358906
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311558078,0.0,1.10311558078
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320906296,0.0,1.10320906296
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302466131,0.0,1.10302466131
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029745,0.0,1.1029745
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281912937,0.0,1.10281912937
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312827664,0.0,1.10312827664
 03/05  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297626674,0.0,1.10297626674
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297643706,0.0,1.10297643706
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306706288,0.0,1.10306706288
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314236149,0.0,1.10314236149
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297433269,0.0,1.10297433269
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297511523,0.0,1.10297511523
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297544238,0.0,1.10297544238
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297624621,0.0,1.10297624621
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302743178,0.0,1.10302743178
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302356377,0.0,1.10302356377
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317534641,0.0,1.10317534641
 03/06  07:00:00,182.697789786,3.4290581568,13.1040573308,129.482740754,5.36083202345,21.4433280938,1.10310991485,0.0,1.10310991485
 03/06  08:00:00,138.43850721,3.4290581568,0.0,86.236723256,16.0824960704,32.6817896323,18.5740873323,17.4704298158,1.10365751652
 03/06  09:00:00,160.127996803,3.4290581568,0.518174708814,37.5215232454,48.2474882111,70.4033123869,4.90832136688,2.71921312592,2.18910824095
 03/06  10:00:00,139.517637763,3.4290581568,3.40704835819,22.370861984,48.2474882111,62.0547409583,2.18955409589,0.0,2.18955409589
 03/06  11:00:00,134.202729094,3.43235335988,6.00525943555,16.3810404416,48.2474882111,60.1281475517,2.18944301308,0.0,2.18944301308
 03/06  12:00:00,136.575736523,3.55801742886,8.8437897913,13.8632600397,48.2474882111,62.0547409583,2.19010218054,0.0,2.19010218054
 03/06  13:00:00,140.938022737,3.69985057194,11.5051519516,15.9666994565,48.2474882111,61.5103924513,3.27712713196,0.0,3.27712713196
 03/06  14:00:00,138.341768245,3.85991524736,13.436215903,9.12947332537,48.2474882111,63.6602354638,3.27703426289,0.0,3.27703426289
 03/06  15:00:00,130.29595202,3.80940929493,14.4633809521,3.63908591565,48.2474882111,60.1281475517,2.18963562467,0.0,2.18963562467
 03/06  16:00:00,128.786354557,3.59767835394,14.4995223531,2.30507799338,48.2474882111,60.1281475517,2.18893590673,0.0,2.18893590673
 03/06  17:00:00,131.420446388,3.47043711704,14.2554707484,2.42057255594,48.2474882111,63.0180376616,3.2747382491,0.0,3.2747382491
 03/06  18:00:00,121.646888416,3.55074622392,13.7924466554,3.97464322249,37.5258241642,62.7947880557,1.10399536384,0.0,1.10399536384
 03/06  19:00:00,99.2229220877,3.4290581568,10.6712459347,9.95517216421,26.8041601173,36.0181789539,2.18776857033,0.0,2.18776857033
 03/06  20:00:00,103.847028822,3.4290581568,8.1641822118,17.1878004965,26.8041601173,33.4493877451,1.10352831732,0.0,1.10352831732
 03/06  21:00:00,95.9309644871,3.4290581568,6.30373007629,27.2146843679,16.0824960704,28.0885557216,1.10366898826,0.0,1.10366898826
 03/06  22:00:00,100.584611906,3.4290581568,6.12131696173,33.3351405055,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307140518,0.0,1.10307140518
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030267186,0.0,1.1030267186
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302162796,0.0,1.10302162796
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302640904,0.0,1.10302640904
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  07:00:00,127.936928927,3.4290581568,13.8677645314,73.9581726944,5.36083202345,21.4433280938,1.10316818891,0.0,1.10316818891
 03/07  08:00:00,104.723499856,3.4290581568,1.62258732225,50.8991285804,16.0824960704,32.6817896323,1.2156450535,0.11190761018,1.10373744332
 03/07  09:00:00,146.018946698,3.43728909799,4.32110210078,19.6013148076,48.2474882111,70.4033123869,2.18895928297,0.0,2.18895928297
 03/07  10:00:00,129.932027138,3.4290581568,6.40919864573,9.7831010715,48.2474882111,62.0547409583,2.1892795828,0.0,2.1892795828
 03/07  11:00:00,127.683562212,3.46606849208,8.5256829146,7.30773494812,48.2474882111,60.1281475517,2.18963530554,0.0,2.18963530554
 03/07  12:00:00,131.374780303,3.72030392698,11.0568181931,6.28698891913,48.2474882111,62.0547409583,3.27522789812,0.0,3.27522789812
 03/07  13:00:00,133.976089465,3.92425538954,12.964436094,7.32107722519,48.2474882111,61.5103924513,3.2768000285,0.0,3.2768000285
 03/07  14:00:00,134.710900063,4.09755644032,14.3231752326,4.37400462133,48.2474882111,63.6602354638,3.27639006175,0.0,3.27639006175
 03/07  15:00:00,127.472963506,3.926584258,13.8177015735,1.34460181804,48.2474882111,60.1281475517,2.18906936362,0.0,2.18906936362
 03/07  16:00:00,126.264158314,3.68337035229,12.8376048347,1.35910727045,48.2474882111,60.1281475517,2.18875474487,0.0,2.18875474487
 03/07  17:00:00,128.745943359,3.5712604214,12.0940858307,1.80663113976,48.2474882111,63.0180376616,2.18983753687,0.0,2.18983753687
 03/07  18:00:00,118.287204922,3.62720898507,10.8186286038,3.51231501943,37.5258241642,62.7947880557,2.18821134725,0.0,2.18821134725
 03/07  19:00:00,94.3462568036,3.4290581568,7.09496697213,8.65478584275,26.8041601173,36.0181789539,1.10385099162,0.0,1.10385099162
 03/07  20:00:00,99.3577803805,3.4290581568,5.19574607813,15.6669881891,26.8041601173,33.4493877451,1.10349621015,0.0,1.10349621015
 03/07  21:00:00,90.8360527655,3.4290581568,3.68005026126,24.7434524613,16.0824960704,28.0885557216,1.10361068825,0.0,1.10361068825
 03/07  22:00:00,93.4370654665,3.4290581568,2.30140876483,30.0075022632,16.0824960704,26.8041601173,1.10315710888,0.0,1.10315710888
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302114663,0.0,1.10302114663
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302577698,0.0,1.10302577698
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301964666,0.0,1.10301964666
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318581228,0.0,1.10318581228
