Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  07:00:00,137.067464325,3.4290581568,13.3475812401,83.6088913833,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,105.059178552,3.4290581568,0.0741107553751,52.7832838432,16.0824960704,32.6817896323,12.1125420656,11.0089347232,1.10360734242
 03/08  09:00:00,144.599821081,3.457148156,3.87281829939,18.6106139333,48.2474882111,70.4033123869,2.25373956138,0.0649832947296,2.18875626665
 03/08  10:00:00,131.795665906,3.4290581568,8.69178455744,9.36415392849,48.2474882111,62.0547409583,2.18940817104,0.0,2.18940817104
 03/08  11:00:00,130.949371654,3.51407812126,12.5029999923,6.54821768341,48.2474882111,60.1281475517,2.18960960377,0.0,2.18960960377
 03/08  12:00:00,134.94848085,3.8300244621,16.196119052,4.61166807277,48.2474882111,62.0547409583,3.27515349112,0.0,3.27515349112
 03/08  13:00:00,135.305736794,3.96362065666,17.647896505,3.92789887555,48.2474882111,61.5103924513,3.27701245468,0.0,3.27701245468
 03/08  14:00:00,136.297156363,3.79133345381,19.3512413889,1.23841775171,48.2474882111,63.6602354638,3.27666049522,0.0,3.27666049522
 03/08  15:00:00,135.158376333,3.93739882887,22.8286769014,0.00822474614487,48.2474882111,60.1281475517,2.18915153521,0.0,2.18915153521
 03/08  16:00:00,136.631259377,3.89892015931,24.3482633606,0.0,48.2474882111,60.1281475517,2.18879220168,0.0,2.18879220168
 03/08  17:00:00,140.564706191,3.93749621134,25.3532440126,0.0,48.2474882111,63.0180376616,2.1898535713,0.0,2.1898535713
 03/08  18:00:00,127.604996802,3.76463287796,23.4447331397,0.0665784707959,37.5258241642,62.7947880557,2.18838648954,0.0,2.18838648954
 03/08  19:00:00,99.8808111682,3.4290581568,19.1757163049,2.10859087456,26.8041601173,36.0181789539,1.10389866307,0.0,1.10389866307
 03/08  20:00:00,99.1660091867,3.4290581568,15.7259637279,4.94499934558,26.8041601173,33.4493877451,1.10354486618,0.0,1.10354486618
 03/08  21:00:00,86.9339527038,3.4290581568,13.0175233106,11.5038793503,16.0824960704,28.0885557216,1.10364703917,0.0,1.10364703917
 03/08  22:00:00,88.3645535301,3.4290581568,11.5591091923,15.6772898993,16.0824960704,26.8041601173,1.10317020813,0.0,1.10317020813
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301977161,0.0,1.10301977161
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030248242,0.0,1.1030248242
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301781596,0.0,1.10301781596
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315503842,0.0,1.10315503842
 03/09  07:00:00,106.108980568,3.4290581568,15.2162410919,50.7817477745,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,88.0208824009,3.4290581568,2.28007245357,33.5390259938,16.0824960704,32.6817896323,2.18726775372,0.0,2.18726775372
 03/09  09:00:00,138.651633684,3.49689219224,5.02524023614,11.4702605634,48.2474882111,70.4033123869,1.10458739078,0.0,1.10458739078
 03/09  10:00:00,127.591387222,3.4290581568,6.76742155121,7.08423825015,48.2474882111,62.0547409583,3.27413964012,0.0,3.27413964012
 03/09  11:00:00,125.92170023,3.54228634745,8.72617764521,5.26916038028,48.2474882111,60.1281475517,2.1893414132,0.0,2.1893414132
 03/09  12:00:00,129.785729062,3.89656442227,11.6389609415,3.93953443481,48.2474882111,62.0547409583,2.19006702635,0.0,2.19006702635
 03/09  13:00:00,131.586138231,4.15194445515,13.7203013799,3.94757163952,48.2474882111,61.5103924513,3.27647656487,0.0,3.27647656487
 03/09  14:00:00,133.559470217,4.32338472042,15.2526544848,2.06726724276,48.2474882111,63.6602354638,3.27636098738,0.0,3.27636098738
 03/09  15:00:00,127.401628341,4.11089507063,14.9030147753,0.00364263805991,48.2474882111,60.1281475517,2.18932195108,0.0,2.18932195108
 03/09  16:00:00,126.292559755,3.86989524225,13.995874314,0.0427143421936,48.2474882111,60.1281475517,2.18898534076,0.0,2.18898534076
 03/09  17:00:00,128.591367007,3.76981850957,13.2468715722,0.300710958866,48.2474882111,63.0180376616,2.18985376994,0.0,2.18985376994
 03/09  18:00:00,117.332922303,3.70576301026,11.4541904733,1.84391650536,37.5258241642,62.7947880557,2.18850302748,0.0,2.18850302748
 03/09  19:00:00,91.4744116646,3.4290581568,7.92884421216,4.94906346371,26.8041601173,36.0181789539,1.10388820916,0.0,1.10388820916
 03/09  20:00:00,95.0937545242,3.4290581568,5.73013386605,10.8685745449,26.8041601173,33.4493877451,1.10358404867,0.0,1.10358404867
 03/09  21:00:00,85.8518438695,3.4290581568,3.82918948223,19.6101043444,16.0824960704,28.0885557216,1.10365002578,0.0,1.10365002578
 03/09  22:00:00,88.5467930604,3.4290581568,2.28635325591,25.132285366,16.0824960704,26.8041601173,1.10334976151,0.0,1.10334976151
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302459832,0.0,1.10302459832
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302582632,0.0,1.10302582632
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302306655,0.0,1.10302306655
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030862563,0.0,1.1030862563
 03/10  07:00:00,125.288578496,3.4290581568,14.29599467,70.8815921249,5.36083202345,21.4433280938,1.10310736469,0.0,1.10310736469
 03/10  08:00:00,97.8943902761,3.4290581568,0.216542869717,45.4760634529,16.0824960704,32.6817896323,6.29959736184,5.19594883129,1.10364853055
 03/10  09:00:00,141.509136783,3.48010308524,3.12972822385,16.2400647823,48.2474882111,70.4033123869,2.23483464851,0.0457700372997,2.18906461121
 03/10  10:00:00,128.898683802,3.4290581568,6.28634932805,8.87260705361,48.2474882111,62.0547409583,2.18948924338,0.0,2.18948924338
 03/10  11:00:00,127.73861971,3.50261630527,9.48358917172,6.36833837613,48.2474882111,60.1281475517,2.18934773055,0.0,2.18934773055
 03/10  12:00:00,132.05870574,3.81017013022,13.3519851642,4.58588118244,48.2474882111,62.0547409583,2.1899960149,0.0,2.1899960149
 03/10  13:00:00,135.337803253,4.08265198343,17.0627622812,4.42606823215,48.2474882111,61.5103924513,3.27691497771,0.0,3.27691497771
 03/10  14:00:00,138.055869201,4.286552127,20.0515920965,1.80156120906,48.2474882111,63.6602354638,3.27678495968,0.0,3.27678495968
 03/10  15:00:00,132.977663989,4.09701467359,20.4925039241,0.00406953476672,48.2474882111,60.1281475517,2.18946127501,0.0,2.18946127501
 03/10  16:00:00,131.65822821,3.85790613813,19.4162462155,0.0,48.2474882111,60.1281475517,2.18874673376,0.0,2.18874673376
 03/10  17:00:00,133.251751128,3.69084987533,18.2869352859,0.0,48.2474882111,63.0180376616,3.2744091253,0.0,3.2744091253
 03/10  18:00:00,121.71123649,3.67753378965,16.8717480237,0.832902362963,37.5258241642,62.7947880557,1.10407787768,0.0,1.10407787768
 03/10  19:00:00,94.9036480697,3.4290581568,12.7951376188,3.51200646214,26.8041601173,36.0181789539,1.10391843998,0.0,1.10391843998
 03/10  20:00:00,96.5213153621,3.4290581568,10.7607607461,7.26550850276,26.8041601173,33.4493877451,1.10368874098,0.0,1.10368874098
 03/10  21:00:00,85.624611063,3.4290581568,10.251917336,12.9601436841,16.0824960704,28.0885557216,2.18715940346,0.0,2.18715940346
 03/10  22:00:00,87.028244885,3.4290581568,10.4086830522,15.4914073943,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030247528,0.0,1.1030247528
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302543437,0.0,1.10302543437
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302114935,0.0,1.10302114935
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302499985,0.0,1.10302499985
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,112.069525817,3.4290581568,15.0997960833,56.8587380323,5.36083202345,21.4433280938,1.10312331818,0.0,1.10312331818
 03/11  08:00:00,74.7192259166,3.4290581568,0.146498705857,39.193486425,5.36083202345,26.5809105114,7.33552549783,6.2321809576,1.10334454023
 03/11  09:00:00,85.0146261012,3.4290581568,2.8949878807,20.5784351197,26.8041601173,31.2995447326,0.02,0.0,0.02
 03/11  10:00:00,82.5052897802,3.4290581568,5.4357379075,13.2806564642,26.8041601173,33.5472370403,2.18756881903,0.0,2.18756881903
 03/11  11:00:00,80.4785069385,3.44187954341,7.01557543688,10.6245114098,26.8041601173,32.583940337,1.10376627605,0.0,1.10376627605
 03/11  12:00:00,84.1860286967,3.62225314075,9.33804260817,9.58150009168,26.8041601173,34.8316326447,1.10384278022,0.0,1.10384278022
 03/11  13:00:00,84.8894655307,3.82479377162,11.4485047106,9.25632979678,26.8041601173,33.5472370403,1.10380012117,0.0,1.10380012117
 03/11  14:00:00,83.1609492901,3.88453603975,12.9520788806,8.53328832683,26.8041601173,30.9784458315,2.1875097413,0.0,2.1875097413
 03/11  15:00:00,52.8067978069,3.67391465414,11.7169413619,8.03455037066,8.04124803518,21.3317032909,1.10354200521,0.0,1.10354200521
 03/11  16:00:00,51.2946716745,3.46572658188,10.3140360876,9.41791318932,8.04124803518,20.0473076865,1.10337851165,0.0,1.10337851165
 03/11  17:00:00,52.436594343,3.4290581568,9.84068124285,10.7487602265,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/11  18:00:00,47.1997480795,3.4290581568,8.34439109686,14.728353243,2.68041601173,18.0090894769,1.10328158701,0.0,1.10328158701
 03/11  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311564544,0.0,1.10311564544
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312947998,0.0,1.10312947998
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031130793,0.0,1.1031130793
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297708514,0.0,1.10297708514
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297344008,0.0,1.10297344008
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310450867,0.0,1.10310450867
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301381746,0.0,1.10301381746
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301319931,0.0,1.10301319931
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311868111,0.0,1.10311868111
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321286088,0.0,1.10321286088
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301444095,0.0,1.10301444095
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297499457,0.0,1.10297499457
 03/12  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297489784,0.0,1.10297489784
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297504672,0.0,1.10297504672
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297487811,0.0,1.10297487811
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302357246,0.0,1.10302357246
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308904864,0.0,1.10308904864
 03/13  06:00:00,135.95472988,3.4290581568,13.8266612328,77.0824102792,5.36083202345,21.4433280938,1.10310911243,0.0,1.10310911243
 03/13  07:00:00,123.34220241,3.4290581568,2.58092664995,61.1574918067,16.0824960704,32.6817896323,1.10364853757,0.0,1.10364853757
 03/13  08:00:00,159.800602898,3.4290581568,3.66339515365,34.0489088958,48.2474882111,70.4033123869,2.18888199288,0.0,2.18888199288
 03/13  09:00:00,144.720309907,3.4290581568,5.75718903139,25.2233934557,48.2474882111,62.0547409583,2.18926467252,0.0,2.18926467252
 03/13  10:00:00,139.980985103,3.4290581568,6.7874332503,21.3804178386,48.2474882111,60.1281475517,2.18959806245,0.0,2.18959806245
 03/13  11:00:00,140.216478734,3.4290581568,6.68182076162,19.7949305516,48.2474882111,62.0547409583,2.18992595184,0.0,2.18992595184
 03/13  12:00:00,143.439378156,3.4290581568,5.80314336237,24.4408558807,48.2474882111,61.5103924513,3.27676448834,0.0,3.27676448834
 03/13  13:00:00,139.554026023,3.42906581629,5.09795476438,19.1108416734,48.2474882111,63.6602354638,3.27660244656,0.0,3.27660244656
 03/13  14:00:00,134.17627701,3.4290581568,4.47827159177,17.8848714049,48.2474882111,60.1281475517,2.18931322084,0.0,2.18931322084
 03/13  15:00:00,133.985483222,3.4290581568,4.13013046193,18.042218746,48.2474882111,60.1281475517,2.18860497958,0.0,2.18860497958
 03/13  16:00:00,135.966614929,3.4290581568,4.19284899171,17.0707418133,48.2474882111,63.0180376616,2.18995319841,0.0,2.18995319841
 03/13  17:00:00,128.014238072,3.49874341338,4.11094164104,20.0755007034,37.5258241642,62.7947880557,2.18858782539,0.0,2.18858782539
 03/13  18:00:00,100.02332156,3.4290581568,3.01122294985,30.7522612884,26.8041601173,36.0181789539,1.10384535998,0.0,1.10384535998
 03/13  19:00:00,113.54778786,3.4290581568,2.73019058541,34.7898844944,26.8041601173,33.4493877451,1.10361198027,0.0,1.10361198027
 03/13  20:00:00,106.94792647,3.4290581568,1.98418274525,42.5511936816,16.0824960704,28.0885557216,1.1035188847,0.0,1.1035188847
 03/13  21:00:00,109.313639181,3.4290581568,1.91656274211,46.2689220005,16.0824960704,26.8041601173,1.1033690131,0.0,1.1033690131
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030244827,0.0,1.1030244827
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302165434,0.0,1.10302165434
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302396473,0.0,1.10302396473
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309234267,0.0,1.10309234267
 03/14  06:00:00,138.261190036,3.4290581568,14.7841016715,78.4314299967,5.36083202345,21.4433280938,1.10311240622,0.0,1.10311240622
 03/14  07:00:00,123.386199218,3.4290581568,1.59880458762,62.1836106769,16.0824960704,32.6817896323,1.10365473364,0.0,1.10365473364
 03/14  08:00:00,151.983453322,3.43169333143,2.79676669414,27.0957526045,48.2474882111,70.4033123869,2.18905144945,0.0,2.18905144945
 03/14  09:00:00,134.866132911,3.4290581568,4.27974338938,16.8466621018,48.2474882111,62.0547409583,2.18926737332,0.0,2.18926737332
 03/14  10:00:00,128.063557343,3.4290581568,5.65474587125,10.5956774584,48.2474882111,60.1281475517,2.18959347629,0.0,2.18959347629
 03/14  11:00:00,129.123922082,3.43824903307,7.3464415081,8.02856227691,48.2474882111,62.0547409583,2.18991513493,0.0,2.18991513493
 03/14  12:00:00,130.803313328,3.59179693566,9.53461244853,7.91058318776,48.2474882111,61.5103924513,3.27663638183,0.0,3.27663638183
 03/14  13:00:00,132.794651363,3.89633712542,11.7050590476,5.27709142129,48.2474882111,63.6602354638,3.27656024034,0.0,3.27656024034
 03/14  14:00:00,129.080361464,3.91997455671,13.1081409148,3.66817013571,48.2474882111,60.1281475517,2.18928213799,0.0,2.18928213799
 03/14  15:00:00,126.454529591,3.82654462973,13.8994086555,0.344500449053,48.2474882111,60.1281475517,2.18885346836,0.0,2.18885346836
 03/14  16:00:00,129.09122263,3.68868610101,13.7915180101,0.337052551746,48.2474882111,63.0180376616,2.1899114191,0.0,2.1899114191
 03/14  17:00:00,119.057207567,3.6419335967,13.5531383816,1.53308327512,37.5258241642,62.7947880557,2.1885429724,0.0,2.1885429724
 03/14  18:00:00,81.3230936629,3.43238273494,11.3496091862,3.7103225765,26.8041601173,36.0181789539,1.1038728433,0.0,1.1038728433
 03/14  19:00:00,91.7125134509,3.4290581568,9.05930834407,6.62549232689,26.8041601173,33.4493877451,1.1036263586,0.0,1.1036263586
 03/14  20:00:00,85.477116412,3.4290581568,6.24552003629,16.8190463327,16.0824960704,28.0885557216,1.10349799456,0.0,1.10349799456
 03/14  21:00:00,89.4731545236,3.4290581568,4.66336441618,23.6816356689,16.0824960704,26.8041601173,1.10335043899,0.0,1.10335043899
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302297956,0.0,1.10302297956
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302373634,0.0,1.10302373634
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302044832,0.0,1.10302044832
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031677564,0.0,1.1031677564
 03/15  06:00:00,127.0865269,3.4290581568,14.3648433644,67.6760251671,5.36083202345,21.4433280938,1.10312756594,0.0,1.10312756594
 03/15  07:00:00,113.770533775,3.4290581568,0.554536014574,53.6122138066,16.0824960704,32.6817896323,2.34382723056,1.24020155503,1.10362567553
 03/15  08:00:00,149.401978601,3.45078427778,2.77946793508,24.5124856963,48.2474882111,70.4033123869,2.2067965859,0.0179811037629,2.18881548214
 03/15  09:00:00,139.757509464,3.4290581568,5.09745008275,20.9203319606,48.2474882111,62.0547409583,2.18918470822,0.0,2.18918470822
 03/15  10:00:00,136.335045136,3.4290581568,6.25945209506,18.2624590276,48.2474882111,60.1281475517,2.18950499889,0.0,2.18950499889
 03/15  11:00:00,136.462964062,3.4290581568,7.97129266539,14.7519439759,48.2474882111,62.0547409583,2.19018534474,0.0,2.19018534474
 03/15  12:00:00,139.67175671,3.43409225072,9.20414184062,17.2672018623,48.2474882111,61.5103924513,3.27657870559,0.0,3.27657870559
 03/15  13:00:00,139.025094097,3.45371877331,9.84883476179,13.806376793,48.2474882111,63.6602354638,3.27639222319,0.0,3.27639222319
 03/15  14:00:00,135.138085609,3.4290581568,10.3426819866,12.9822696083,48.2474882111,60.1281475517,2.18916969956,0.0,2.18916969956
 03/15  15:00:00,134.909386453,3.4290581568,11.0414427861,12.054809653,48.2474882111,60.1281475517,2.1889502709,0.0,2.1889502709
 03/15  16:00:00,138.079481504,3.45092275185,11.2965953486,12.0579974364,48.2474882111,63.0180376616,2.18978356835,0.0,2.18978356835
 03/15  17:00:00,129.837646964,3.53387576513,11.4388126972,14.5359061876,37.5258241642,62.7947880557,2.18861617158,0.0,2.18861617158
 03/15  18:00:00,98.8128683175,3.4290581568,10.773094011,21.7799369844,26.8041601173,36.0181789539,1.10381411165,0.0,1.10381411165
 03/15  19:00:00,110.90497974,3.4290581568,10.3809302755,24.496336685,26.8041601173,33.4493877451,1.10354062983,0.0,1.10354062983
 03/15  20:00:00,103.341196993,3.4290581568,10.0084115226,30.920235428,16.0824960704,28.0885557216,1.10359849938,0.0,1.10359849938
 03/15  21:00:00,105.032466607,3.4290581568,8.27903030813,35.6252818603,16.0824960704,26.8041601173,1.10320022673,0.0,1.10320022673
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030223141,0.0,1.1030223141
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302312275,0.0,1.10302312275
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301942305,0.0,1.10301942305
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313893188,0.0,1.10313893188
 03/16  06:00:00,146.229913393,3.4290581568,13.7663257115,87.4179293133,5.36083202345,21.4433280938,1.10310260176,0.0,1.10310260176
 03/16  07:00:00,128.039322681,3.4290581568,0.0,68.4355387279,16.0824960704,32.6817896323,18.6925874606,17.5888854774,1.10370198322
 03/16  08:00:00,161.051626366,3.43099524826,0.0,38.9613904259,48.2474882111,70.4033123869,13.0960612495,11.9917264348,1.10433481476
 03/16  09:00:00,145.982126952,3.4290581568,0.0,32.2423995319,48.2474882111,62.0547409583,10.9641893449,7.69050244355,3.27368690134
 03/16  10:00:00,140.598939905,3.4290581568,0.0,28.7858058916,48.2474882111,60.1281475517,8.02655040604,5.83722081558,2.18932959046
 03/16  11:00:00,137.964330205,3.4290581568,0.12208321461,24.1025195699,48.2474882111,62.0547409583,4.70949046417,2.51948364256,2.19000682162
 03/16  12:00:00,132.769309244,3.4290581568,1.70742561979,17.8665047106,48.2474882111,61.5103924513,3.27652981973,0.0,3.27652981973
 03/16  13:00:00,130.656601885,3.46260753047,3.98607703782,11.2917535475,48.2474882111,63.6602354638,3.27628962587,0.0,3.27628962587
 03/16  14:00:00,125.253902341,3.42934527878,5.03574886958,8.40473233584,48.2474882111,60.1281475517,2.18913460073,0.0,2.18913460073
 03/16  15:00:00,122.221179445,3.4290581568,5.57273489564,4.83531053576,48.2474882111,60.1281475517,2.188749386,0.0,2.188749386
 03/16  16:00:00,125.163543662,3.47112239049,6.71978497,3.69867033497,48.2474882111,63.0180376616,2.1899111139,0.0,2.1899111139
 03/16  17:00:00,116.612048648,3.55723386883,7.85583894966,4.86992351503,37.5258241642,62.7947880557,2.188410437,0.0,2.188410437
 03/16  18:00:00,84.3406729895,3.4290581568,6.42196376799,11.6588718994,26.8041601173,36.0181789539,1.10371866679,0.0,1.10371866679
 03/16  19:00:00,99.0015682856,3.4290581568,5.35907782557,20.0821110135,26.8041601173,33.4493877451,1.10354226944,0.0,1.10354226944
 03/16  20:00:00,95.4048354587,3.4290581568,4.01939648746,28.9728889283,16.0824960704,28.0885557216,1.1036365784,0.0,1.1036365784
 03/16  21:00:00,97.6989787398,3.4290581568,2.49498617511,34.0758381262,16.0824960704,26.8041601173,1.10316195942,0.0,1.10316195942
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302312357,0.0,1.10302312357
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301853668,0.0,1.10301853668
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302185694,0.0,1.10302185694
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317429277,0.0,1.10317429277
 03/17  06:00:00,144.056094014,3.4290581568,13.3523134584,85.6581221875,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,124.257276374,3.4290581568,0.0,64.6534924204,16.0824960704,32.6817896323,9.44967077524,8.34628992147,1.10338085377
 03/17  08:00:00,153.118487371,3.43496888381,1.11444318973,29.9098346058,48.2474882111,70.4033123869,3.2942035184,1.1058011395,2.18840237891
 03/17  09:00:00,138.624779857,3.4290581568,4.79749660827,20.0875558287,48.2474882111,62.0547409583,2.18920249531,0.0,2.18920249531
 03/17  10:00:00,132.745662984,3.4290581568,8.14751918316,12.7850097867,48.2474882111,60.1281475517,3.27411061136,0.0,3.27411061136
 03/17  11:00:00,131.359792056,3.4290581568,10.6230872531,6.99697738262,48.2474882111,62.0547409583,2.19012890056,0.0,2.19012890056
 03/17  12:00:00,134.238350414,3.50229635351,14.1464112055,6.82332209873,48.2474882111,61.5103924513,3.276112294,0.0,3.276112294
 03/17  13:00:00,137.101547014,3.81082515198,18.1219832579,3.25257483525,48.2474882111,63.6602354638,3.27648705495,0.0,3.27648705495
 03/17  14:00:00,134.522139207,3.88833322128,21.1546423651,1.09508776416,48.2474882111,60.1281475517,2.18885349521,0.0,2.18885349521
 03/17  15:00:00,136.051388244,3.89136415312,23.7759482336,0.0,48.2474882111,60.1281475517,2.18874310731,0.0,2.18874310731
 03/17  16:00:00,140.686577723,3.8857662331,25.5268455234,0.0,48.2474882111,63.0180376616,2.19000238753,0.0,2.19000238753
 03/17  17:00:00,130.222910358,3.87072767089,25.9942530725,0.0288773004313,37.5258241642,62.7947880557,2.18820696535,0.0,2.18820696535
 03/17  18:00:00,91.5958160079,3.49398497447,23.5007967822,1.77025508597,26.8041601173,36.0181789539,1.10373549915,0.0,1.10373549915
 03/17  19:00:00,97.1121984244,3.4290581568,20.3181358207,3.23368315711,26.8041601173,33.4493877451,1.10356025276,0.0,1.10356025276
 03/17  20:00:00,86.3227037729,3.4290581568,16.1540846519,7.7560690781,16.0824960704,28.0885557216,1.103633858,0.0,1.103633858
 03/17  21:00:00,87.3294583452,3.4290581568,11.932959209,14.2683446977,16.0824960704,26.8041601173,1.10316637501,0.0,1.10316637501
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302160548,0.0,1.10302160548
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302204954,0.0,1.10302204954
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301823854,0.0,1.10301823854
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314380277,0.0,1.10314380277
 03/18  06:00:00,119.619751422,3.4290581568,15.9354339577,58.6386590966,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,94.2560633796,3.4290581568,0.733904911394,50.7409176824,5.36083202345,26.5809105114,2.48859891597,1.38530326134,1.10329565463
 03/18  08:00:00,93.3950093933,3.4290581568,3.81464134779,28.0391649447,26.8041601173,31.2995447326,1.10356313006,0.0,1.10356313006
 03/18  09:00:00,90.7878942882,3.4290581568,8.02811138987,18.9708874898,26.8041601173,33.5472370403,1.10384630701,0.0,1.10384630701
 03/18  10:00:00,87.093965457,3.4290581568,12.5084542287,11.7599125231,26.8041601173,32.583940337,1.10362682281,0.0,1.10362682281
 03/18  11:00:00,89.8075910654,3.44275930976,16.7854712164,7.93512768318,26.8041601173,34.8316326447,2.18781929109,0.0,2.18781929109
 03/18  12:00:00,89.9681116544,3.66018265881,20.2348088696,5.71328287424,26.8041601173,33.5472370403,1.10375906173,0.0,1.10375906173
 03/18  13:00:00,88.9801600319,3.89200537232,23.0580324845,4.23907613213,26.8041601173,30.9784458315,1.10369810545,0.0,1.10369810545
 03/18  14:00:00,63.0387647322,3.86499581547,23.7450645569,6.04731293968,8.04124803518,21.3317032909,1.10354536156,0.0,1.10354536156
 03/18  15:00:00,59.2074159341,3.72818884573,22.9081160344,4.47411523818,8.04124803518,20.0473076865,1.10347247543,0.0,1.10347247543
 03/18  16:00:00,57.9688824121,3.48930285806,21.1870235078,4.87446132933,8.04124803518,20.3684065876,1.10346965207,0.0,1.10346965207
 03/18  17:00:00,50.8447166817,3.42963455414,19.5281178863,7.18901865844,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,29.935721438,1.56603921293,9.59833004887,0.0,2.68041601173,16.0824960704,1.10317574713,0.0,1.10317574713
 03/18  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031053911,0.0,1.1031053911
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319525772,0.0,1.10319525772
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302145191,0.0,1.10302145191
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297253374,0.0,1.10297253374
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297270853,0.0,1.10297270853
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303790176,0.0,1.10303790176
 03/19  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301039551,0.0,1.10301039551
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300705511,0.0,1.10300705511
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306522337,0.0,1.10306522337
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  14:00:00,23.3818380096,0.573576672774,4.03690916065,0.0,2.68041601173,16.0824960704,1.103103244,0.0,1.103103244
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,28.0916899022,0.981439607679,8.33889811829,0.0,2.68041601173,16.0824960704,1.10302666083,0.0,1.10302666083
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297223985,0.0,1.10297223985
 03/19  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310295187,0.0,1.10310295187
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297116797,0.0,1.10297116797
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301719355,0.0,1.10301719355
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302014891,0.0,1.10302014891
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317726881,0.0,1.10317726881
 03/20  06:00:00,85.9949228042,3.4290581568,28.0223152968,12.9269491392,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,97.6136343967,3.4290581568,28.6716762654,11.8055075111,16.0824960704,32.6817896323,1.10365404405,0.0,1.10365404405
 03/20  08:00:00,156.772410031,3.46492335266,30.32969452,4.3185514659,48.2474882111,70.4033123869,2.18864613641,0.0,2.18864613641
 03/20  09:00:00,147.63198438,3.4290581568,31.1072392178,2.78501774201,48.2474882111,62.0547409583,2.18901528138,0.0,2.18901528138
 03/20  10:00:00,145.303205127,3.4290581568,31.8723739353,1.61769717789,48.2474882111,60.1281475517,2.18931456329,0.0,2.18931456329
 03/20  11:00:00,147.550635269,3.4290581568,33.1792503423,0.631657506176,48.2474882111,62.0547409583,3.27520252625,0.0,3.27520252625
 03/20  12:00:00,144.318032972,3.46373660974,29.865297666,1.22267793973,48.2474882111,61.5103924513,3.276926892,0.0,3.276926892
 03/20  13:00:00,139.893089954,3.4853300534,24.1821054515,0.309490680211,48.2474882111,63.6602354638,3.27636106292,0.0,3.27636106292
 03/20  14:00:00,133.577316971,3.4290581568,21.7003799329,0.0638030247849,48.2474882111,60.1281475517,2.18898614651,0.0,2.18898614651
 03/20  15:00:00,133.800678648,3.5105399406,21.9060628505,0.0,48.2474882111,60.1281475517,2.18877911421,0.0,2.18877911421
 03/20  16:00:00,138.248375516,3.74619452187,23.2282150274,0.0,48.2474882111,63.0180376616,2.19014627078,0.0,2.19014627078
 03/20  17:00:00,127.785624105,3.9292370922,23.5182390428,0.00909565611134,37.5258241642,62.7947880557,1.10409979218,0.0,1.10409979218
 03/20  18:00:00,87.029013328,3.54033687859,19.8122268767,0.845670407508,26.8041601173,36.0181789539,2.18776921907,0.0,2.18776921907
 03/20  19:00:00,92.3776927408,3.4290581568,16.4435624933,2.37375080085,26.8041601173,33.4493877451,1.10348269461,0.0,1.10348269461
 03/20  20:00:00,81.4826861494,3.4290581568,13.263401082,5.80673502451,16.0824960704,28.0885557216,1.10359086325,0.0,1.10359086325
 03/20  21:00:00,82.7838141599,3.4290581568,10.900016729,10.7556429924,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311627388,0.0,1.10311627388
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301990642,0.0,1.10301990642
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030205026,0.0,1.1030205026
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301534136,0.0,1.10301534136
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,112.392427362,3.4290581568,15.683001975,51.663767019,5.36083202345,21.4433280938,1.10315053722,0.0,1.10315053722
 03/21  07:00:00,100.391119751,3.4290581568,0.0,43.254669131,16.0824960704,32.6817896323,11.0147542291,9.91103702422,1.10371720483
 03/21  08:00:00,141.156679802,3.49101444199,0.418238229496,18.5881864384,48.2474882111,70.4033123869,6.39081686945,4.20170405335,2.1891128161
 03/21  09:00:00,126.586963226,3.4290581568,1.18449677661,11.662739029,48.2474882111,62.0547409583,2.43114948562,0.242107397448,2.18904208818
 03/21  10:00:00,121.840866026,3.4290581568,2.43646611072,7.59126590166,48.2474882111,60.1281475517,2.18931290886,0.0,2.18931290886
 03/21  11:00:00,123.246539435,3.44074917109,3.62060300218,5.87451799817,48.2474882111,62.0547409583,3.2751150884,0.0,3.2751150884
 03/21  12:00:00,125.306100154,3.61583489958,5.88247595805,6.04146854023,48.2474882111,61.5103924513,2.19152406199,0.0,2.19152406199
 03/21  13:00:00,128.236217686,3.90706242,8.68779901652,3.72519248028,48.2474882111,63.6602354638,3.27677840505,0.0,3.27677840505
 03/21  14:00:00,124.337952899,3.86232781036,9.82937354195,2.2621756894,48.2474882111,60.1281475517,2.18939331109,0.0,2.18939331109
 03/21  15:00:00,122.759686013,3.77582949244,10.4601042932,0.139676370959,48.2474882111,60.1281475517,2.18879966243,0.0,2.18879966243
 03/21  16:00:00,125.227993622,3.6583712652,9.97482202291,0.320834366734,48.2474882111,63.0180376616,2.1896653011,0.0,2.1896653011
 03/21  17:00:00,115.357233267,3.74466956683,9.76657277455,1.51693861178,37.5258241642,62.7947880557,2.18854229165,0.0,2.18854229165
 03/21  18:00:00,76.9799971287,3.44220738113,6.6181856353,4.08882494697,26.8041601173,36.0181789539,1.10358860057,0.0,1.10358860057
 03/21  19:00:00,85.3690567662,3.4290581568,4.23045492711,7.57822239245,26.8041601173,33.4493877451,1.10361236488,0.0,1.10361236488
 03/21  20:00:00,83.0947346185,3.4290581568,2.05681855608,18.6253660195,16.0824960704,28.0885557216,1.10363148437,0.0,1.10363148437
 03/21  21:00:00,87.8648578237,3.4290581568,0.699450076759,26.0372533084,16.0824960704,26.8041601173,1.87328408293,0.769955719776,1.10332836316
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301525573,0.0,1.10301525573
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301836013,0.0,1.10301836013
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301979865,0.0,1.10301979865
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314482102,0.0,1.10314482102
 03/22  06:00:00,138.649634345,3.4290581568,13.7801476153,79.8238283613,5.36083202345,21.4433280938,1.10310546745,0.0,1.10310546745
 03/22  07:00:00,118.824222708,3.4290581568,0.0,61.687772088,16.0824960704,32.6817896323,30.6204937034,29.5167956711,1.10369803235
 03/22  08:00:00,149.710725705,3.46569525593,0.016374302488,27.5694154541,48.2474882111,70.4033123869,16.140297432,15.0358284254,1.10446900665
 03/22  09:00:00,132.326450561,3.4290581568,0.817023934981,17.7696992055,48.2474882111,62.0547409583,5.42482563234,2.15096022725,3.2738654051
 03/22  10:00:00,125.291642381,3.4290581568,2.99089680262,10.4876115645,48.2474882111,60.1281475517,2.18919442842,0.0,2.18919442842
 03/22  11:00:00,126.345295275,3.43161358097,4.94740406985,7.65560836069,48.2474882111,62.0547409583,2.19021962596,0.0,2.19021962596
 03/22  12:00:00,128.686808478,3.58226401079,7.73682366724,7.60140004368,48.2474882111,61.5103924513,3.2762407775,0.0,3.2762407775
 03/22  13:00:00,131.628045848,3.86768927955,11.2474894955,4.59670330397,48.2474882111,63.6602354638,3.27646057289,0.0,3.27646057289
 03/22  14:00:00,128.141221467,3.85585934917,13.0391156773,2.86217058349,48.2474882111,60.1281475517,2.18881587139,0.0,2.18881587139
 03/22  15:00:00,126.522033579,3.77122273635,14.2515945167,0.115140469024,48.2474882111,60.1281475517,2.18881445514,0.0,2.18881445514
 03/22  16:00:00,130.187659514,3.69817256182,15.1865588181,0.028962167489,48.2474882111,63.0180376616,2.18987899711,0.0,2.18987899711
 03/22  17:00:00,120.859725728,3.79354379951,16.0341592753,0.7029703394,37.5258241642,62.7947880557,2.18808846365,0.0,2.18808846365
 03/22  18:00:00,82.0246963248,3.4592576506,13.0585172497,2.67614225925,26.8041601173,36.0181789539,1.10385364433,0.0,1.10385364433
 03/22  19:00:00,89.0848447615,3.4290581568,11.5786425627,3.94582275219,26.8041601173,33.4493877451,1.10355306318,0.0,1.10355306318
 03/22  20:00:00,82.9314725825,3.4290581568,11.0956182413,9.42330429828,16.0824960704,28.0885557216,1.10356634064,0.0,1.10356634064
 03/22  21:00:00,85.3963340399,3.4290581568,10.622321062,13.6458585393,16.0824960704,26.8041601173,1.10316543424,0.0,1.10316543424
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301679063,0.0,1.10301679063
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301864695,0.0,1.10301864695
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301936242,0.0,1.10301936242
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,95.064755911,3.4290581568,16.9817190148,33.037378528,5.36083202345,21.4433280938,1.10321589446,0.0,1.10321589446
 03/23  07:00:00,92.9720079556,3.4290581568,6.76774874564,29.0678085897,16.0824960704,32.6817896323,1.10366354644,0.0,1.10366354644
 03/23  08:00:00,139.709403341,3.5113016654,9.2235803477,8.31528063635,48.2474882111,70.4033123869,2.18890505934,0.0,2.18890505934
 03/23  09:00:00,130.802221562,3.46098228474,12.4133993324,4.61717068121,48.2474882111,62.0547409583,2.18922345489,0.0,2.18922345489
 03/23  10:00:00,130.794755063,3.50197487656,15.8574426611,3.05126166865,48.2474882111,60.1281475517,2.18948187487,0.0,2.18948187487
 03/23  11:00:00,134.250160586,3.58499099502,18.745781609,1.60871871883,48.2474882111,62.0547409583,3.27482531786,0.0,3.27482531786
 03/23  12:00:00,138.126794447,3.97350606395,23.1873974581,1.19957016809,48.2474882111,61.5103924513,3.27613836469,0.0,3.27613836469
 03/23  13:00:00,142.398255548,4.30775103365,26.1259790719,0.0483616735586,48.2474882111,63.6602354638,2.19081153108,0.0,2.19081153108
 03/23  14:00:00,139.536101349,4.23001006568,26.9220154268,0.0,48.2474882111,60.1281475517,2.18948796755,0.0,2.18948796755
 03/23  15:00:00,140.252615034,4.12172712967,27.7468120475,0.0,48.2474882111,60.1281475517,2.18888810019,0.0,2.18888810019
 03/23  16:00:00,143.869195599,4.17410001147,28.4211296209,0.0,48.2474882111,63.0180376616,3.27422731256,0.0,3.27422731256
 03/23  17:00:00,133.008173835,4.19865763562,28.4804638851,0.0,37.5258241642,62.7947880557,1.10399999035,0.0,1.10399999035
 03/23  18:00:00,90.885958038,3.5916595354,24.4074454777,0.0560738596228,26.8041601173,36.0181789539,1.10374681125,0.0,1.10374681125
 03/23  19:00:00,94.9613501495,3.4290581568,20.780606925,0.620363777908,26.8041601173,33.4493877451,1.10363286027,0.0,1.10363286027
 03/23  20:00:00,83.2177355583,3.4290581568,18.0550029737,2.75018254173,16.0824960704,28.0885557216,1.10359730826,0.0,1.10359730826
 03/23  21:00:00,83.6703686159,3.4290581568,16.4367419006,6.10547227679,16.0824960704,26.8041601173,1.1033419761,0.0,1.1033419761
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030179525,0.0,1.1030179525
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301896058,0.0,1.10301896058
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301162705,0.0,1.10301162705
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314934211,0.0,1.10314934211
 03/24  06:00:00,78.659589727,3.46376844636,19.7203319497,13.8588891196,5.36083202345,21.4433280938,1.10310875087,0.0,1.10310875087
 03/24  07:00:00,87.1243718001,3.4290581568,16.3187552522,13.6691659276,16.0824960704,32.6817896323,1.10370249008,0.0,1.10370249008
 03/24  08:00:00,143.709645913,3.54313819725,18.4484266271,3.05884039707,48.2474882111,70.4033123869,1.10431378309,0.0,1.10431378309
 03/24  09:00:00,134.532065954,3.42985577268,19.1252112722,1.66632964536,48.2474882111,62.0547409583,3.27384749499,0.0,3.27384749499
 03/24  10:00:00,133.188787393,3.4290581568,19.9160089781,1.45964440153,48.2474882111,60.1281475517,2.18916019309,0.0,2.18916019309
 03/24  11:00:00,135.826778405,3.44964157807,20.7427262037,1.32374135997,48.2474882111,62.0547409583,2.19015793428,0.0,2.19015793428
 03/24  12:00:00,137.290722201,3.51499351633,21.9614757524,2.04793217578,48.2474882111,61.5103924513,3.27583061635,0.0,3.27583061635
 03/24  13:00:00,138.695358224,3.53462841912,22.194435367,1.0501306684,48.2474882111,63.6602354638,3.27631339647,0.0,3.27631339647
 03/24  14:00:00,134.769164767,3.45097764671,21.8769109273,1.05720033645,48.2474882111,60.1281475517,2.1887183922,0.0,2.1887183922
 03/24  15:00:00,134.973633508,3.45725603709,22.1957537843,0.936547829963,48.2474882111,60.1281475517,2.18878974396,0.0,2.18878974396
 03/24  16:00:00,138.347405126,3.54702601524,22.4075960204,1.11881712313,48.2474882111,63.0180376616,2.18974190559,0.0,2.18974190559
 03/24  17:00:00,129.121413284,3.63395919499,22.3696682669,2.78873350848,37.5258241642,62.7947880557,2.18795673564,0.0,2.18795673564
 03/24  18:00:00,93.0525309471,3.4290581568,20.4183005514,6.37439307368,26.8041601173,36.0181789539,1.10376254876,0.0,1.10376254876
 03/24  19:00:00,101.292324838,3.4290581568,19.4649127986,8.26703259289,26.8041601173,33.4493877451,1.1035133902,0.0,1.1035133902
 03/24  20:00:00,93.1819935024,3.4290581568,19.31447176,11.4549716994,16.0824960704,28.0885557216,1.10362148868,0.0,1.10362148868
 03/24  21:00:00,93.5802192879,3.4290581568,19.4010764162,13.0509884332,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318537622,0.0,1.10318537622
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301343878,0.0,1.10301343878
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301582761,0.0,1.10301582761
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301764304,0.0,1.10301764304
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,87.5204403562,3.43524981537,23.905468871,18.5631214584,5.36083202345,21.4433280938,1.10316212431,0.0,1.10316212431
 03/25  07:00:00,75.6517990767,3.4290581568,19.5900434997,18.2151814579,5.36083202345,26.5809105114,1.10330285622,0.0,1.10330285622
 03/25  08:00:00,89.3688921734,3.4290581568,20.9114263938,6.91626267879,26.8041601173,31.2995447326,1.10352053792,0.0,1.10352053792
 03/25  09:00:00,92.7533459229,3.4290581568,22.971177156,5.99327335835,26.8041601173,33.5472370403,1.10379743863,0.0,1.10379743863
 03/25  10:00:00,92.5531586892,3.4290581568,24.1509083975,5.57665158654,26.8041601173,32.583940337,1.1036928243,0.0,1.1036928243
