Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  11:00:00,94.7340186447,3.4290581568,24.475937711,5.18478992082,26.8041601173,34.8316326447,1.1038939863,0.0,1.1038939863
 03/25  12:00:00,92.728851882,3.4290581568,24.9910751955,3.94888127791,26.8041601173,33.5472370403,2.18740525858,0.0,2.18740525858
 03/25  13:00:00,91.0033134541,3.4290581568,24.7497082972,5.03350095718,26.8041601173,30.9784458315,1.10373332368,0.0,1.10373332368
 03/25  14:00:00,66.4049872078,3.4290581568,24.4852151497,9.10932248117,8.04124803518,21.3317032909,1.10352867066,0.0,1.10352867066
 03/25  15:00:00,68.5622303145,3.4290581568,25.0566361735,11.9795401685,8.04124803518,20.0473076865,1.10335791019,0.0,1.10335791019
 03/25  16:00:00,70.1073933435,3.4290581568,24.847064482,13.4131759878,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/25  17:00:00,65.637239923,3.4290581568,24.3960707518,17.1141654317,2.68041601173,18.0090894769,1.10325410802,0.0,1.10325410802
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311808923,0.0,1.10311808923
 03/25  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310293695,0.0,1.10310293695
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303094674,0.0,1.10303094674
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301810608,0.0,1.10301810608
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296824828,0.0,1.10296824828
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030458268,0.0,1.1030458268
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296946283,0.0,1.10296946283
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300822882,0.0,1.10300822882
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030684307,0.0,1.1030684307
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318005955,0.0,1.10318005955
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297597853,0.0,1.10297597853
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296597437,0.0,1.10296597437
 03/26  18:00:00,30.2742034331,1.08213141709,10.4207198398,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296864026,0.0,1.10296864026
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303608207,0.0,1.10303608207
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296972327,0.0,1.10296972327
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301233489,0.0,1.10301233489
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301469365,0.0,1.10301469365
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,84.9730670832,3.45867814392,26.6511428168,13.2466459112,5.36083202345,21.4433280938,1.10311948341,0.0,1.10311948341
 03/27  07:00:00,89.4256944232,3.4290581568,22.6273007871,12.1292763492,16.0824960704,32.6817896323,1.10372707594,0.0,1.10372707594
 03/27  08:00:00,149.667637683,3.48089344764,23.4668829576,4.06062058532,48.2474882111,70.4033123869,2.18896601364,0.0,2.18896601364
 03/27  09:00:00,139.294714823,3.4290581568,22.970997481,2.58398992172,48.2474882111,62.0547409583,2.18924523018,0.0,2.18924523018
 03/27  10:00:00,136.507822059,3.4290581568,23.0449424544,1.6497455904,48.2474882111,60.1281475517,2.18947861275,0.0,2.18947861275
 03/27  11:00:00,138.628501268,3.4294062117,24.5876544382,0.300771354167,48.2474882111,62.0547409583,2.19005714199,0.0,2.19005714199
 03/27  12:00:00,140.387034225,3.52337654361,26.947327226,0.150009698625,48.2474882111,61.5103924513,3.27620346724,0.0,3.27620346724
 03/27  13:00:00,147.291561168,3.96540234948,31.4099950494,0.0,48.2474882111,63.6602354638,3.27584151959,0.0,3.27584151959
 03/27  14:00:00,144.092729181,3.90027202183,31.8083813027,0.0,48.2474882111,60.1281475517,2.1889114653,0.0,2.1889114653
 03/27  15:00:00,141.709824174,3.63074815634,29.6950001608,0.0,48.2474882111,60.1281475517,2.18872123275,0.0,2.18872123275
 03/27  16:00:00,144.753988885,3.66926852142,29.8107543965,0.0,48.2474882111,63.0180376616,2.18951514539,0.0,2.18951514539
 03/27  17:00:00,133.112786207,3.65639451026,29.1273393829,0.0,37.5258241642,62.7947880557,2.18809072,0.0,2.18809072
 03/27  18:00:00,93.8572929778,3.4290581568,26.6890288058,0.908426849927,26.8041601173,36.0181789539,1.10381983996,0.0,1.10381983996
 03/27  19:00:00,99.1028990442,3.4290581568,25.1560669096,2.85378602135,26.8041601173,33.4493877451,1.10345969305,0.0,1.10345969305
 03/27  20:00:00,92.7742384383,3.4290581568,23.9857214008,6.37596699461,16.0824960704,28.0885557216,1.10354844778,0.0,1.10354844778
 03/27  21:00:00,92.5607470324,3.4290581568,23.6867083909,7.74588420298,16.0824960704,26.8041601173,1.10315396628,0.0,1.10315396628
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301667695,0.0,1.10301667695
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301196261,0.0,1.10301196261
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301410174,0.0,1.10301410174
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,90.7141359067,3.4590508151,22.1525052429,23.4859796373,5.36083202345,21.4433280938,1.10318589821,0.0,1.10318589821
 03/28  07:00:00,91.4950389766,3.4290581568,13.3956249993,23.4302966905,16.0824960704,32.6817896323,1.10361424607,0.0,1.10361424607
 03/28  08:00:00,147.966544608,3.51372285617,15.1319006962,10.6616803636,48.2474882111,70.4033123869,2.18886977387,0.0,2.18886977387
 03/28  09:00:00,137.88165183,3.4290581568,15.2952437206,8.84668068959,48.2474882111,62.0547409583,2.1890252129,0.0,2.1890252129
 03/28  10:00:00,133.238268946,3.4290581568,14.3921277683,7.03300716357,48.2474882111,60.1281475517,2.18924159849,0.0,2.18924159849
 03/28  11:00:00,131.953718777,3.4315444838,13.087687963,5.12381706656,48.2474882111,62.0547409583,2.19006436698,0.0,2.19006436698
 03/28  12:00:00,133.801184148,3.4872884973,13.6382777656,6.90929712822,48.2474882111,61.5103924513,3.27673100435,0.0,3.27673100435
 03/28  13:00:00,133.872368113,3.50594800043,14.4042045702,4.04605177317,48.2474882111,63.6602354638,3.27633631186,0.0,3.27633631186
 03/28  14:00:00,128.148084754,3.43165893272,14.8345836994,1.49776626461,48.2474882111,60.1281475517,2.18907464593,0.0,2.18907464593
 03/28  15:00:00,128.299016745,3.47000191811,16.2805111961,0.164427774307,48.2474882111,60.1281475517,2.18881737052,0.0,2.18881737052
 03/28  16:00:00,133.291799111,3.63317313435,18.22508556,0.15957444963,48.2474882111,63.0180376616,2.18982159652,0.0,2.18982159652
 03/28  17:00:00,124.374778747,3.88986432927,19.6016710418,0.554191061499,37.5258241642,62.7947880557,2.1882940534,0.0,2.1882940534
 03/28  18:00:00,86.0784249345,3.52740779586,17.3013501524,2.41888782099,26.8041601173,36.0181789539,1.10379830504,0.0,1.10379830504
 03/28  19:00:00,89.8026836977,3.4290581568,14.9790398706,3.73059771384,26.8041601173,33.4493877451,1.10355578643,0.0,1.10355578643
 03/28  20:00:00,82.2067936365,3.4290581568,11.5766056563,8.21763793732,16.0824960704,28.0885557216,1.10354784333,0.0,1.10354784333
 03/28  21:00:00,84.6473530169,3.4290581568,8.94114928272,14.5780492957,16.0824960704,26.8041601173,1.10314231296,0.0,1.10314231296
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301200176,0.0,1.10301200176
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301350501,0.0,1.10301350501
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301489237,0.0,1.10301489237
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031379054,0.0,1.1031379054
 03/29  06:00:00,108.850549677,3.43079324726,16.1836209215,47.6195352965,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,97.3105216297,3.4290581568,3.5050848551,39.1363194878,16.0824960704,32.6817896323,1.10356222994,0.0,1.10356222994
 03/29  08:00:00,142.624692654,3.49219505553,8.79518913474,11.6780677716,48.2474882111,70.4033123869,2.18889396065,0.0,2.18889396065
 03/29  09:00:00,130.53468792,3.4290581568,10.4319378796,6.36302261984,48.2474882111,62.0547409583,2.18928647614,0.0,2.18928647614
 03/29  10:00:00,129.253549135,3.4290581568,10.1296665036,7.31074861728,48.2474882111,60.1281475517,2.18915536644,0.0,2.18915536644
 03/29  11:00:00,130.493783474,3.4290581568,11.2919373683,5.4621186858,48.2474882111,62.0547409583,3.27475233017,0.0,3.27475233017
 03/29  12:00:00,131.452592743,3.48598970389,13.997200962,4.20308132018,48.2474882111,61.5103924513,3.27640221418,0.0,3.27640221418
 03/29  13:00:00,134.234262585,3.72008186816,17.4575032494,1.14051369868,48.2474882111,63.6602354638,2.19101290672,0.0,2.19101290672
 03/29  14:00:00,129.513462298,3.51423565704,17.3202654455,0.294885338804,48.2474882111,60.1281475517,2.18928096528,0.0,2.18928096528
 03/29  15:00:00,127.436178856,3.44585350845,12.8423246206,2.76392487029,48.2474882111,60.1281475517,2.18875260187,0.0,2.18875260187
 03/29  16:00:00,128.23118641,3.52620379487,11.6231742379,1.80784241017,48.2474882111,63.0180376616,2.18987812819,0.0,2.18987812819
 03/29  17:00:00,118.900654089,3.6209278556,13.0735322528,1.87714166632,37.5258241642,62.7947880557,2.18847706633,0.0,2.18847706633
 03/29  18:00:00,82.2756415344,3.4290581568,12.2720804134,3.7437237989,26.8041601173,36.0181789539,1.10373178462,0.0,1.10373178462
 03/29  19:00:00,87.0675213406,3.4290581568,10.341292519,5.63318270833,26.8041601173,33.4493877451,1.1035300217,0.0,1.1035300217
 03/29  20:00:00,85.0802755407,3.4290581568,8.07159650788,14.5961289899,16.0824960704,28.0885557216,1.1036189865,0.0,1.1036189865
 03/29  21:00:00,88.3019817371,3.4290581568,7.87276005573,19.3010672428,16.0824960704,26.8041601173,1.10314733644,0.0,1.10314733644
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301492424,0.0,1.10301492424
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301502113,0.0,1.10301502113
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301502415,0.0,1.10301502415
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031373809,0.0,1.1031373809
 03/30  06:00:00,118.698515871,3.4290581568,15.2263850601,58.4264724429,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,102.77195129,3.4290581568,0.368817495942,47.7340165075,16.0824960704,32.6817896323,4.05190448294,2.94827419589,1.10363028705
 03/30  08:00:00,142.302098556,3.47946862241,3.08480727,17.0785819718,48.2474882111,70.4033123869,2.30840002389,0.119733777556,2.18866624633
 03/30  09:00:00,130.22934199,3.43984274376,6.89294210582,9.58588787646,48.2474882111,62.0547409583,2.18898671719,0.0,2.18898671719
 03/30  10:00:00,126.97654752,3.43716759099,9.42707531589,5.72822875622,48.2474882111,60.1281475517,2.18902277928,0.0,2.18902277928
 03/30  11:00:00,127.540651849,3.42942816805,9.46701095308,4.33354346403,48.2474882111,62.0547409583,3.27495587051,0.0,3.27495587051
 03/30  12:00:00,127.628893049,3.48233584058,10.2888969554,4.09133949632,48.2474882111,61.5103924513,3.27612090307,0.0,3.27612090307
 03/30  13:00:00,127.801291245,3.51508356378,10.0844310721,2.28561284055,48.2474882111,63.6602354638,2.1907309916,0.0,2.1907309916
 03/30  14:00:00,122.233308507,3.49178593527,9.37929007954,0.978156635213,48.2474882111,60.1281475517,2.18937856436,0.0,2.18937856436
 03/30  15:00:00,121.123678864,3.44372561457,8.90611350581,0.389763886594,48.2474882111,60.1281475517,2.18859290134,0.0,2.18859290134
 03/30  16:00:00,124.07708844,3.53329197756,9.16540971543,0.104420780359,48.2474882111,63.0180376616,2.18978482574,0.0,2.18978482574
 03/30  17:00:00,114.433652319,3.63002703363,9.12579276612,1.34878020513,37.5258241642,62.7947880557,2.18855500866,0.0,2.18855500866
 03/30  18:00:00,77.1952810709,3.4290581568,6.91662151866,4.01882223021,26.8041601173,36.0181789539,1.10376485213,0.0,1.10376485213
 03/30  19:00:00,84.3972966013,3.4290581568,4.44610508354,8.85814540448,26.8041601173,33.4493877451,1.10356260936,0.0,1.10356260936
 03/30  20:00:00,86.8721274626,3.4290581568,2.32423077187,22.1353466478,16.0824960704,28.0885557216,1.10352472728,0.0,1.10352472728
 03/30  21:00:00,90.6359328957,3.4290581568,1.28774267822,28.220035779,16.0824960704,26.8041601173,1.10316129287,0.0,1.10316129287
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300961433,0.0,1.10300961433
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301100613,0.0,1.10301100613
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301245048,0.0,1.10301245048
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031499194,0.0,1.1031499194
 03/31  06:00:00,140.746288397,3.4290581568,13.6528133244,82.0478167046,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,118.335017564,3.4290581568,0.0,63.6659002772,16.0824960704,32.6817896323,25.3181945624,24.2145421585,1.10365240396
 03/31  08:00:00,149.483284751,3.45824731174,0.0402240538113,27.3255726934,48.2474882111,70.4033123869,13.7007516062,11.5120320754,2.18871953077
 03/31  09:00:00,132.932761346,3.4290581568,0.490601590025,18.7024323353,48.2474882111,62.0547409583,4.85025286609,2.66140864577,2.18884422031
 03/31  10:00:00,125.010438705,3.4290581568,1.76827194924,11.4290327418,48.2474882111,60.1281475517,2.24903352787,0.0599812613093,2.18905226657
 03/31  11:00:00,125.097109779,3.4290581568,3.34634257859,8.01103978037,48.2474882111,62.0547409583,3.27497687463,0.0,3.27497687463
 03/31  12:00:00,126.776374425,3.49089046214,5.47394811627,8.0452150896,48.2474882111,61.5103924513,3.27612335557,0.0,3.27612335557
 03/31  13:00:00,128.791699327,3.66661050421,7.67865546214,5.53026959126,48.2474882111,63.6602354638,2.1907227953,0.0,2.1907227953
 03/31  14:00:00,124.886449909,3.64100064215,9.1295171824,3.73185622775,48.2474882111,60.1281475517,2.18936539134,0.0,2.18936539134
 03/31  15:00:00,122.597234482,3.55348528178,10.1612760313,0.498397311806,48.2474882111,60.1281475517,2.18871886053,0.0,2.18871886053
 03/31  16:00:00,126.38070506,3.554814071,11.0916958148,0.460229207857,48.2474882111,63.0180376616,2.18975742853,0.0,2.18975742853
 03/31  17:00:00,117.662003413,3.75655150555,11.970850842,1.60554875127,37.5258241642,62.7947880557,2.18852116384,0.0,2.18852116384
 03/31  18:00:00,80.1627473348,3.46094429652,10.1218780972,3.74914577585,26.8041601173,36.0181789539,1.10374837021,0.0,1.10374837021
 03/31  19:00:00,85.5430725785,3.4290581568,8.47486650141,5.97515996383,26.8041601173,33.4493877451,1.10354584846,0.0,1.10354584846
 03/31  20:00:00,84.0938574447,3.4290581568,6.22367487128,15.4576325305,16.0824960704,28.0885557216,1.10350742834,0.0,1.10350742834
 03/31  21:00:00,88.5302936695,3.4290581568,4.76427793905,22.6378612919,16.0824960704,26.8041601173,1.10315181977,0.0,1.10315181977
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301440848,0.0,1.10301440848
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301371476,0.0,1.10301371476
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300738067,0.0,1.10300738067
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313797773,0.0,1.10313797773
 04/01  06:00:00,96.6028429539,3.4290581568,18.5836068845,32.9735777012,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,82.9922846839,3.4290581568,15.8311323139,31.7819115842,5.36083202345,26.5809105114,1.1032525965,0.0,1.1032525965
 04/01  08:00:00,96.5605848727,3.4290581568,18.1736889045,16.8456928675,26.8041601173,31.2995447326,1.10350229861,0.0,1.10350229861
 04/01  09:00:00,92.8717080776,3.4290581568,20.3261603766,8.75665229252,26.8041601173,33.5472370403,1.10368983288,0.0,1.10368983288
 04/01  10:00:00,90.2544219846,3.4290581568,22.3749536393,5.05386964008,26.8041601173,32.583940337,1.10370320423,0.0,1.10370320423
 04/01  11:00:00,93.3148874059,3.42912988914,24.3233687412,3.91815591939,26.8041601173,34.8316326447,2.18771164636,0.0,2.18771164636
 04/01  12:00:00,93.547650898,3.53394060268,26.5511277476,3.10274529607,26.8041601173,33.5472370403,1.10368191255,0.0,1.10368191255
 04/01  13:00:00,92.9928556087,3.71853391184,29.2783159177,2.20495973623,26.8041601173,30.9784458315,1.10360529019,0.0,1.10360529019
 04/01  14:00:00,66.1249862424,3.66574254476,30.1169466719,2.9609056056,8.04124803518,21.3317032909,1.10344941128,0.0,1.10344941128
 04/01  15:00:00,63.9716035085,3.52586725638,29.3274906633,3.02124977306,8.04124803518,20.0473076865,1.10338027231,0.0,1.10338027231
 04/01  16:00:00,63.5187878976,3.43191020421,28.2006013345,3.46818164201,8.04124803518,20.3684065876,1.10343871818,0.0,1.10343871818
 04/01  17:00:00,56.5873399031,3.4290581568,27.0076047905,5.45273137299,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310951469,0.0,1.10310951469
 04/01  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311369974,0.0,1.10311369974
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318000993,0.0,1.10318000993
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301292563,0.0,1.10301292563
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029637362,0.0,1.1029637362
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296630167,0.0,1.10296630167
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296615108,0.0,1.10296615108
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300427663,0.0,1.10300427663
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304875752,0.0,1.10304875752
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,34.5971400007,1.48974992476,14.3360378998,0.0,2.68041601173,16.0824960704,1.10320878725,0.0,1.10320878725
 04/02  14:00:00,33.0656159597,1.37401545075,12.9202483327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,28.1711290325,0.896034890106,8.50374196619,0.0,2.68041601173,16.0824960704,1.1030093552,0.0,1.1030093552
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296310841,0.0,1.10296310841
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296614369,0.0,1.10296614369
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030916798,0.0,1.1030916798
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296311539,0.0,1.10296311539
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301185271,0.0,1.10301185271
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301223634,0.0,1.10301223634
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,83.209933558,3.53325087577,28.8952321655,9.1648503054,5.36083202345,21.4433280938,1.10309275985,0.0,1.10309275985
 04/03  07:00:00,83.4917622069,3.4290581568,19.5897027714,11.7002754819,16.0824960704,32.6817896323,1.10370745013,0.0,1.10370745013
 04/03  08:00:00,146.546085665,3.50454974493,20.2798708569,4.10242437137,48.2474882111,70.4033123869,2.18885790744,0.0,2.18885790744
 04/03  09:00:00,137.599140985,3.4290581568,21.1694107312,2.69000283385,48.2474882111,62.0547409583,2.18907624997,0.0,2.18907624997
 04/03  10:00:00,135.900945798,3.4290581568,21.8723950093,2.21541677521,48.2474882111,60.1281475517,2.18924826776,0.0,2.18924826776
 04/03  11:00:00,138.500215654,3.43063802305,22.3823512585,2.37655710931,48.2474882111,62.0547409583,2.18976300066,0.0,2.18976300066
 04/03  12:00:00,139.174357186,3.48534933861,23.2071813845,2.71550570683,48.2474882111,61.5103924513,3.2756384451,0.0,3.2756384451
 04/03  13:00:00,140.090643126,3.50750466319,23.626839247,1.0401354473,48.2474882111,63.6602354638,3.276268976,0.0,3.276268976
 04/03  14:00:00,136.561446825,3.42983478879,23.1974141653,1.55012201361,48.2474882111,60.1281475517,2.18886435962,0.0,2.18886435962
 04/03  15:00:00,136.588577584,3.43486881613,22.6830936907,2.08653922067,48.2474882111,60.1281475517,1.10425765285,0.0,1.10425765285
 04/03  16:00:00,140.141565886,3.51996712138,22.7414026463,2.6062301517,48.2474882111,63.0180376616,3.27428935634,0.0,3.27428935634
 04/03  17:00:00,130.429883247,3.60544339321,22.1719710247,4.32341651562,37.5258241642,62.7947880557,1.10392516035,0.0,1.10392516035
 04/03  18:00:00,94.6137710382,3.4290581568,19.7326646007,8.62126911546,26.8041601173,36.0181789539,2.17991806229,0.0,2.17991806229
 04/03  19:00:00,99.7216739003,3.4290581568,17.6022689598,11.0263588272,26.8041601173,33.4493877451,0.02761423355,0.0,0.02761423355
 04/03  20:00:00,92.8791658073,3.4290581568,15.0078231053,15.4587926591,16.0824960704,28.0885557216,1.10354628451,0.0,1.10354628451
 04/03  21:00:00,93.168874802,3.4290581568,13.8179413956,18.2227789679,16.0824960704,26.8041601173,1.10337216076,0.0,1.10337216076
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301107348,0.0,1.10301107348
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301117125,0.0,1.10301117125
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301100771,0.0,1.10301100771
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314625654,0.0,1.10314625654
 04/04  06:00:00,100.540346855,3.43273400622,18.6239827687,36.8670298687,5.36083202345,21.4433280938,1.10310187227,0.0,1.10310187227
 04/04  07:00:00,92.003664623,3.4290581568,7.76670459377,32.0351760757,16.0824960704,32.6817896323,1.1036666176,0.0,1.1036666176
 04/04  08:00:00,142.356195455,3.49818563558,10.758122149,9.44064697829,48.2474882111,70.4033123869,1.10453412487,0.0,1.10453412487
 04/04  09:00:00,132.872597168,3.47483868212,13.8128440739,5.27424514814,48.2474882111,62.0547409583,2.18913009307,0.0,2.18913009307
 04/04  10:00:00,132.542994497,3.51771411679,16.9450255236,3.6961790001,48.2474882111,60.1281475517,2.18931858643,0.0,2.18931858643
 04/04  11:00:00,135.40504212,3.46213602016,19.3974725784,2.2347642577,48.2474882111,62.0547409583,3.27494580956,0.0,3.27494580956
 04/04  12:00:00,138.082343267,3.67673046904,22.7101156466,1.92917639508,48.2474882111,61.5103924513,3.27634902141,0.0,3.27634902141
 04/04  13:00:00,141.53877989,3.97883875579,25.3532012003,0.290576164661,48.2474882111,63.6602354638,2.19043863311,0.0,2.19043863311
 04/04  14:00:00,138.629112907,3.93471672955,26.3103203203,0.0,48.2474882111,60.1281475517,2.18945589191,0.0,2.18945589191
 04/04  15:00:00,138.259199888,3.8611770037,26.0139470273,0.0,48.2474882111,60.1281475517,2.18880806993,0.0,2.18880806993
 04/04  16:00:00,141.055306973,3.91940895346,25.8619320528,0.0,48.2474882111,63.0180376616,2.18925385414,0.0,2.18925385414
 04/04  17:00:00,128.684672977,3.78188100967,24.5737396538,0.0,37.5258241642,62.7947880557,2.18852264598,0.0,2.18852264598
 04/04  18:00:00,87.9500957261,3.42932777318,21.6253247485,0.0646640391135,26.8041601173,36.0181789539,1.10374232905,0.0,1.10374232905
 04/04  19:00:00,91.4325174504,3.4290581568,19.6418091166,0.697662220575,26.8041601173,33.4493877451,1.10346315889,0.0,1.10346315889
 04/04  20:00:00,83.049397644,3.4290581568,17.6923880094,2.94445959163,16.0824960704,28.0885557216,1.10361197134,0.0,1.10361197134
 04/04  21:00:00,83.7931801585,3.4290581568,16.8563664895,5.80865923044,16.0824960704,26.8041601173,1.10314098585,0.0,1.10314098585
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030523219,0.0,1.1030523219
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301008774,0.0,1.10301008774
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301040377,0.0,1.10301040377
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315371395,0.0,1.10315371395
 04/05  06:00:00,81.7672292712,3.47533903156,23.1266602894,13.5486297389,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,86.0786021341,3.4290581568,20.948196417,12.9286217636,16.0824960704,32.6817896323,1.10358478937,0.0,1.10358478937
 04/05  08:00:00,149.330467805,3.55818545513,24.7263586101,2.38668304769,48.2474882111,70.4033123869,2.18889074131,0.0,2.18889074131
 04/05  09:00:00,141.347269923,3.4743063266,26.789469762,0.772824570594,48.2474882111,62.0547409583,2.18920668118,0.0,2.18920668118
 04/05  10:00:00,140.434687432,3.4290581568,28.1077356294,0.513817788864,48.2474882111,60.1281475517,2.18937236024,0.0,2.18937236024
 04/05  11:00:00,142.01426603,3.47017106935,28.1771100944,0.0563156031832,48.2474882111,62.0547409583,3.27442723199,0.0,3.27442723199
 04/05  12:00:00,140.284607946,3.53755253904,26.3415725854,0.639162064788,48.2474882111,61.5103924513,2.19118347756,0.0,2.19118347756
 04/05  13:00:00,140.583396225,3.55614539393,24.8962339641,0.21485309778,48.2474882111,63.6602354638,3.27607567032,0.0,3.27607567032
 04/05  14:00:00,137.431195883,3.68288968234,25.3642303435,0.0,48.2474882111,60.1281475517,2.1891135645,0.0,2.1891135645
 04/05  15:00:00,137.355358835,3.80614947199,25.1651335063,0.0,48.2474882111,60.1281475517,2.18866861201,0.0,2.18866861201
 04/05  16:00:00,141.849046784,4.11029769974,26.4647831172,0.0,48.2474882111,63.0180376616,2.18946439916,0.0,2.18946439916
 04/05  17:00:00,130.706980364,4.16013703471,26.2177910155,0.0,37.5258241642,62.7947880557,2.18800523442,0.0,2.18800523442
 04/05  18:00:00,88.5338032975,3.61379643264,21.8612554522,0.227972247359,26.8041601173,36.0181789539,1.10376158213,0.0,1.10376158213
 04/05  19:00:00,91.6668801404,3.43040309301,19.7739527029,0.798536388016,26.8041601173,33.4493877451,1.1035344018,0.0,1.1035344018
 04/05  20:00:00,82.9643783335,3.4290581568,17.9934406184,2.55838767223,16.0824960704,28.0885557216,1.10358962655,0.0,1.10358962655
 04/05  21:00:00,82.1830568053,3.4290581568,15.4354978324,5.61940453434,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312497663,0.0,1.10312497663
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301040786,0.0,1.10301040786
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300994598,0.0,1.10300994598
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030100853,0.0,1.1030100853
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,100.376533541,3.46263338632,16.9099643468,38.3873355967,5.36083202345,21.4433280938,1.10310890351,0.0,1.10310890351
 04/06  07:00:00,87.0980254751,3.4290581568,3.8653638357,31.0308776858,16.0824960704,32.6817896323,1.1036121495,0.0,1.1036121495
 04/06  08:00:00,137.662854607,3.53531281954,7.63681042693,7.83149066889,48.2474882111,70.4033123869,2.18895091487,0.0,2.18895091487
 04/06  09:00:00,128.338278006,3.48578407722,10.0696755247,4.47214914025,48.2474882111,62.0547409583,2.18910674989,0.0,2.18910674989
 04/06  10:00:00,127.237152395,3.53739536745,12.1309837107,3.18469746004,48.2474882111,60.1281475517,2.18925324729,0.0,2.18925324729
 04/06  11:00:00,129.459783446,3.48981786013,13.7177310897,1.94156523313,48.2474882111,62.0547409583,2.18973598823,0.0,2.18973598823
 04/06  12:00:00,131.794941931,3.70748045976,16.5993213176,1.72181939706,48.2474882111,61.5103924513,3.27624540928,0.0,3.27624540928
 04/06  13:00:00,136.029602874,4.01929217903,19.7760410526,0.318105873587,48.2474882111,63.6602354638,3.27610361237,0.0,3.27610361237
 04/06  14:00:00,134.204240818,3.97214625053,21.8266298423,0.021388868746,48.2474882111,60.1281475517,2.18874150829,0.0,2.18874150829
 04/06  15:00:00,135.735115697,3.92917061986,23.4218692201,0.0,48.2474882111,60.1281475517,1.10432990665,0.0,1.10432990665
 04/06  16:00:00,142.340661921,4.29011539408,26.77658056,0.0,48.2474882111,63.0180376616,3.27436225198,0.0,3.27436225198
 04/06  17:00:00,132.444862828,4.3607543212,27.7550561926,0.0,37.5258241642,62.7947880557,1.10401517436,0.0,1.10401517436
 04/06  18:00:00,89.5619360413,3.56071271591,23.0778874828,0.0925566772749,26.8041601173,36.0181789539,1.10374442,0.0,1.10374442
 04/06  19:00:00,91.6178002949,3.4290581568,19.8104835322,0.714270649373,26.8041601173,33.4493877451,1.10357903752,0.0,1.10357903752
 04/06  20:00:00,81.8634536977,3.4290581568,16.9874782785,2.46342537627,16.0824960704,28.0885557216,1.10356008109,0.0,1.10356008109
 04/06  21:00:00,82.1302528246,3.4290581568,15.5255645356,5.47653385045,16.0824960704,26.8041601173,1.1031918924,0.0,1.1031918924
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301032522,0.0,1.10301032522
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300970576,0.0,1.10300970576
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300967145,0.0,1.10300967145
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313891756,0.0,1.10313891756
 04/07  06:00:00,82.4131352769,3.47846460728,19.0131400276,18.3049304306,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,78.519956293,3.4290581568,14.2860508744,12.0321214651,16.0824960704,32.6817896323,1.10354573977,0.0,1.10354573977
 04/07  08:00:00,143.129187755,3.58963013629,17.8742640355,3.00605289162,48.2474882111,70.4033123869,2.1885814773,0.0,2.1885814773
 04/07  09:00:00,138.096351975,3.70091104142,22.8303509072,1.2544207633,48.2474882111,62.0547409583,2.18881208781,0.0,2.18881208781
 04/07  10:00:00,139.144216536,3.73616660321,26.7983628073,0.225611268167,48.2474882111,60.1281475517,2.18895999462,0.0,2.18895999462
 04/07  11:00:00,143.85130861,3.80866221871,29.7319771278,0.0,48.2474882111,62.0547409583,3.27469682338,0.0,3.27469682338
 04/07  12:00:00,146.767502424,4.07238228272,32.9287993844,0.0,48.2474882111,61.5103924513,2.19047830732,0.0,2.19047830732
 04/07  13:00:00,152.840370185,4.4886077335,36.4355986828,0.0,48.2474882111,63.6602354638,3.27626821154,0.0,3.27626821154
 04/07  14:00:00,152.57512033,4.58517180213,39.6058726712,0.0,48.2474882111,60.1281475517,2.18897635314,0.0,2.18897635314
 04/07  15:00:00,155.70508497,4.69791788499,42.6230912286,0.0,48.2474882111,60.1281475517,2.18861183239,0.0,2.18861183239
 04/07  16:00:00,160.867536724,5.04379085229,44.5497799049,0.0,48.2474882111,63.0180376616,2.18954687353,0.0,2.18954687353
 04/07  17:00:00,143.37991691,4.34351806929,38.7073465266,0.0,37.5258241642,62.7947880557,2.18806931781,0.0,2.18806931781
 04/07  18:00:00,98.4149848596,3.48294838372,32.1012573107,0.0,26.8041601173,36.0181789539,1.10378708505,0.0,1.10378708505
 04/07  19:00:00,98.231233421,3.43111402727,29.3757456702,0.227719100435,26.8041601173,33.4493877451,1.10342404339,0.0,1.10342404339
 04/07  20:00:00,91.2190435291,3.4290581568,26.9643094436,1.8421840426,16.0824960704,28.0885557216,1.10360675745,0.0,1.10360675745
 04/07  21:00:00,89.4952864685,3.4290581568,25.0795654411,3.28756658889,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315723554,0.0,1.10315723554
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030095171,0.0,1.1030095171
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300877844,0.0,1.10300877844
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300879557,0.0,1.10300879557
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,77.7611326966,3.5576603963,29.7376884034,5.31651701894,5.36083202345,21.4433280938,1.1031100925,0.0,1.1031100925
 04/08  07:00:00,72.007323894,3.4290581568,29.5068720699,7.12121103833,5.36083202345,26.5809105114,1.10329290397,0.0,1.10329290397
 04/08  08:00:00,95.8248506769,3.4290581568,29.1238355252,5.15981205082,26.8041601173,31.2995447326,0.701420750962,0.0,0.701420750962
 04/08  09:00:00,97.2473721756,3.4290581568,29.6574190892,3.80105767785,26.8041601173,33.5472370403,1.50566391351,0.0,1.50566391351
 04/08  10:00:00,95.1538164729,3.4290581568,31.1454833857,1.18273438203,26.8041601173,32.583940337,1.10365511552,0.0,1.10365511552
 04/08  11:00:00,98.8835038162,3.4290581568,33.1536668332,0.656545970106,26.8041601173,34.8316326447,1.10385043807,0.0,1.10385043807
 04/08  12:00:00,97.9370656368,3.4290581568,33.7992263671,0.348943861194,26.8041601173,33.5472370403,1.10373929702,0.0,1.10373929702
 04/08  13:00:00,95.5005789009,3.4290581568,34.0090229927,0.271451708453,26.8041601173,30.9784458315,1.10366441073,0.0,1.10366441073
 04/08  14:00:00,68.176899675,3.4290581568,34.3813304076,0.985119690442,8.04124803518,21.3317032909,1.10355800182,0.0,1.10355800182
 04/08  15:00:00,67.2348109868,3.4290581568,34.6201110984,1.08864591587,8.04124803518,20.0473076865,1.1033874751,0.0,1.1033874751
 04/08  16:00:00,67.9570372234,3.4290581568,33.767700653,2.34218369668,8.04124803518,20.3684065876,1.10341850983,0.0,1.10341850983
 04/08  17:00:00,56.8526060493,3.4290581568,27.0092412669,5.71636104289,2.68041601173,18.0090894769,1.10308838814,0.0,1.10308838814
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103093227,0.0,1.103093227
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319784802,0.0,1.10319784802
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300802752,0.0,1.10300802752
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296317794,0.0,1.10296317794
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029610305,0.0,1.1029610305
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308662505,0.0,1.10308662505
 04/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,20.6865635333,0.286788336387,1.6284230207,0.0,2.68041601173,16.0824960704,1.10300095193,0.0,1.10300095193
 04/09  09:00:00,26.0722344836,1.16090482311,6.13997748431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,25.8636006592,1.10720252476,5.98504595826,0.0,2.68041601173,16.0824960704,1.10300695205,0.0,1.10300695205
 04/09  11:00:00,21.3860568228,0.382384448516,2.23232019805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304668393,0.0,1.10304668393
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305706367,0.0,1.10305706367
 04/09  15:00:00,21.9608809158,0.392575843072,2.7969528965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,38.6075797309,2.49968076455,17.3365467902,0.0,2.68041601173,16.0824960704,1.10300029279,0.0,1.10300029279
 04/09  17:00:00,37.7328300676,2.43265567272,16.5288222187,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,38.9707490729,2.64282784433,17.5565690524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,31.737539119,1.07703571981,6.95448455635,0.0,2.68041601173,16.0824960704,1.10300069173,0.0,1.10300069173
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308593839,0.0,1.10308593839
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296015765,0.0,1.10296015765
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300689388,0.0,1.10300689388
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300713996,0.0,1.10300713996
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,86.9213139089,3.432114825,19.8633173844,24.4766148214,5.36083202345,21.4433280938,1.1031827089,0.0,1.1031827089
 04/10  07:00:00,84.0578725066,3.4290581568,16.0951546772,15.7609338759,16.0824960704,32.6817896323,1.10358200114,0.0,1.10358200114
 04/10  08:00:00,145.729646628,3.4844581673,20.2947539495,3.29119381968,48.2474882111,70.4033123869,2.18881464444,0.0,2.18881464444
 04/10  09:00:00,137.59971264,3.58012373318,21.9795795763,1.72934006745,48.2474882111,62.0547409583,2.18927904788,0.0,2.18927904788
 04/10  10:00:00,133.924665804,3.6168262883,21.0034184548,0.920345203855,48.2474882111,60.1281475517,2.18921432739,0.0,2.18921432739
 04/10  11:00:00,134.953980854,3.4910153607,20.8738387207,0.278457509295,48.2474882111,62.0547409583,2.18982096179,0.0,2.18982096179
 04/10  12:00:00,137.592407249,3.68602204241,23.897143865,0.242920584746,48.2474882111,61.5103924513,3.27588106808,0.0,3.27588106808
 04/10  13:00:00,143.164767311,3.9461395889,27.3024639527,0.0,48.2474882111,63.6602354638,3.27606566888,0.0,3.27606566888
 04/10  14:00:00,140.074854342,3.88638452075,27.8043939639,0.0,48.2474882111,60.1281475517,2.18869500426,0.0,2.18869500426
 04/10  15:00:00,139.867748598,3.83414046126,27.6495322794,0.0,48.2474882111,60.1281475517,1.10442359094,0.0,1.10442359094
 04/10  16:00:00,144.88794862,4.18696418941,29.4270184635,0.0,48.2474882111,63.0180376616,3.27418081167,0.0,3.27418081167
 04/10  17:00:00,134.02108366,4.25291546791,29.4391158782,0.0,37.5258241642,62.7947880557,1.10395064676,0.0,1.10395064676
 04/10  18:00:00,91.4779322509,3.66008745883,24.9589200968,0.0281455300042,26.8041601173,36.0181789539,1.10367983762,0.0,1.10367983762
 04/10  19:00:00,90.4324204256,3.43703084366,21.2779197548,0.520815204054,26.8041601173,33.4493877451,1.10355557182,0.0,1.10355557182
 04/10  20:00:00,82.0507916437,3.4290581568,17.84616655,1.79207505075,16.0824960704,28.0885557216,1.10354130673,0.0,1.10354130673
 04/10  21:00:00,80.9813493851,3.4290581568,15.6989197456,4.15427520095,16.0824960704,26.8041601173,1.10315838703,0.0,1.10315838703
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300512874,0.0,1.10300512874
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300399137,0.0,1.10300399137
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300330008,0.0,1.10300330008
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103126661,0.0,1.103126661
 04/11  06:00:00,87.7412199681,3.46371332412,17.4017702549,27.726469511,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,77.7970025147,3.4290581568,5.96561898193,19.6295995792,16.0824960704,32.6817896323,1.10358880037,0.0,1.10358880037
 04/11  08:00:00,136.74505952,3.54745787252,9.04733642316,5.49102453241,48.2474882111,70.4033123869,2.18873678897,0.0,2.18873678897
 04/11  09:00:00,128.713208759,3.54797827575,11.1687724091,3.68578881026,48.2474882111,62.0547409583,2.18909355597,0.0,2.18909355597
 04/11  10:00:00,127.528586767,3.5554392263,13.073424234,2.51564744987,48.2474882111,60.1281475517,2.18918471459,0.0,2.18918471459
 04/11  11:00:00,129.627257578,3.4802833339,14.3685931988,1.46771178191,48.2474882111,62.0547409583,2.18985468066,0.0,2.18985468066
 04/11  12:00:00,131.044714798,3.61052773568,16.2268876273,1.44097867831,48.2474882111,61.5103924513,3.27603136231,0.0,3.27603136231
 04/11  13:00:00,134.471919924,3.84286051124,18.4431294944,0.269766149159,48.2474882111,63.6602354638,3.27586276699,0.0,3.27586276699
 04/11  14:00:00,131.613832845,3.78501926608,19.4228942986,0.0218434238492,48.2474882111,60.1281475517,2.1885849927,0.0,2.1885849927
 04/11  15:00:00,132.184252736,3.74109078741,20.0590860915,0.0,48.2474882111,60.1281475517,2.18867965608,0.0,2.18867965608
 04/11  16:00:00,136.991838242,4.02685099242,21.6910212828,0.0,48.2474882111,63.0180376616,2.1895873844,0.0,2.1895873844
 04/11  17:00:00,126.587063392,4.14187007597,22.1161410017,0.0,37.5258241642,62.7947880557,1.10391825766,0.0,1.10391825766
 04/11  18:00:00,85.6802974745,3.61462574552,18.9359794076,0.298913156076,26.8041601173,36.0181789539,1.10381109897,0.0,1.10381109897
 04/11  19:00:00,85.3294342648,3.43163473683,15.6746656668,1.02647923804,26.8041601173,33.4493877451,1.10363346521,0.0,1.10363346521
 04/11  20:00:00,78.4173257733,3.4290581568,12.3599242895,3.64485144087,16.0824960704,28.0885557216,1.10351950684,0.0,1.10351950684
 04/11  21:00:00,80.1219469229,3.4290581568,10.6362915749,8.35750090938,16.0824960704,26.8041601173,1.10333320816,0.0,1.10333320816
