Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300656111,0.0,1.10300656111
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300568201,0.0,1.10300568201
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300480147,0.0,1.10300480147
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314675218,0.0,1.10314675218
 04/12  06:00:00,102.757066574,3.44947306626,15.8724624011,44.2858642287,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,84.755303458,3.4290581568,2.40523296039,30.1482865441,16.0824960704,32.6817896323,1.20559934753,0.102039530709,1.10355981683
 04/12  08:00:00,139.529911785,3.52524367854,7.74580832755,9.59961908706,48.2474882111,70.4033123869,2.18833378863,0.0,2.18833378863
 04/12  09:00:00,130.837873513,3.50604841235,12.169614075,4.85154176252,48.2474882111,62.0547409583,2.18874500454,0.0,2.18874500454
 04/12  10:00:00,130.705590367,3.53866107797,15.696078969,3.08677446353,48.2474882111,60.1281475517,2.18884250198,0.0,2.18884250198
 04/12  11:00:00,132.939402723,3.47109561988,17.4698468732,1.68779096656,48.2474882111,62.0547409583,3.27441297497,0.0,3.27441297497
 04/12  12:00:00,134.39915728,3.60864028427,19.5299254181,1.49427082083,48.2474882111,61.5103924513,2.19106196798,0.0,2.19106196798
 04/12  13:00:00,137.955483758,3.8634176929,21.9895041618,0.186398134191,48.2474882111,63.6602354638,3.27578294751,0.0,3.27578294751
 04/12  14:00:00,134.764772365,3.81856800452,22.5621285032,0.0,48.2474882111,60.1281475517,2.18878041838,0.0,2.18878041838
 04/12  15:00:00,135.162058215,3.7454528427,23.0325295153,0.0,48.2474882111,60.1281475517,2.18862604783,0.0,2.18862604783
 04/12  16:00:00,140.25689739,4.02835166516,24.9545797576,0.0,48.2474882111,63.0180376616,2.1894529136,0.0,2.1894529136
 04/12  17:00:00,129.09177297,4.00493577893,24.757784877,0.0,37.5258241642,62.7947880557,1.10399716443,0.0,1.10399716443
 04/12  18:00:00,86.9016094047,3.43546009735,20.5060306954,0.129339446671,26.8041601173,36.0181789539,2.18761044783,0.0,2.18761044783
 04/12  19:00:00,87.4748116335,3.4290581568,18.0064689968,0.842629856841,26.8041601173,33.4493877451,1.1034259699,0.0,1.1034259699
 04/12  20:00:00,82.0036817969,3.4290581568,15.9055679045,3.68556384953,16.0824960704,28.0885557216,1.10350800957,0.0,1.10350800957
 04/12  21:00:00,82.9954571484,3.4290581568,14.1711930035,7.69610970637,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300668754,0.0,1.10300668754
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300607605,0.0,1.10300607605
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300520251,0.0,1.10300520251
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313451856,0.0,1.10313451856
 04/13  06:00:00,82.4788993186,3.46292270735,18.5476366905,21.3190730427,5.36083202345,21.4433280938,1.10308729805,0.0,1.10308729805
 04/13  07:00:00,84.4381884983,3.4290581568,11.3956848048,20.84071974,16.0824960704,32.6817896323,1.10361227889,0.0,1.10361227889
 04/13  08:00:00,143.939016858,3.52515550758,13.5382751739,8.21634548439,48.2474882111,70.4033123869,1.1044072266,0.0,1.1044072266
 04/13  09:00:00,134.628233777,3.4290581568,14.9581428314,5.93036352513,48.2474882111,62.0547409583,2.18886925515,0.0,2.18886925515
 04/13  10:00:00,132.213745566,3.4290581568,15.7758648899,4.62474666257,48.2474882111,60.1281475517,2.18895992477,0.0,2.18895992477
 04/13  11:00:00,132.998903076,3.43994946366,17.119285493,2.12899885554,48.2474882111,62.0547409583,3.27456752087,0.0,3.27456752087
 04/13  12:00:00,134.760166461,3.5050900737,18.3338587395,3.15489689162,48.2474882111,61.5103924513,2.19071156614,0.0,2.19071156614
 04/13  13:00:00,136.245291586,3.52452371062,19.0311864035,1.77341770256,48.2474882111,63.6602354638,3.27589224766,0.0,3.27589224766
 04/13  14:00:00,132.875206175,3.44259153291,19.6793031717,1.36923561361,48.2474882111,60.1281475517,2.18884671059,0.0,2.18884671059
 04/13  15:00:00,133.390719023,3.45254125814,21.1686882102,0.385413697504,48.2474882111,60.1281475517,2.18852649008,0.0,2.18852649008
 04/13  16:00:00,137.570887406,3.54425536438,21.9823497305,0.770316344463,48.2474882111,63.0180376616,2.18949926714,0.0,2.18949926714
 04/13  17:00:00,127.671959246,3.6311061237,21.3227771822,2.38902362576,37.5258241642,62.7947880557,1.10401749794,0.0,1.10401749794
 04/13  18:00:00,91.3970174902,3.4290581568,18.8016217484,6.33555841978,26.8041601173,36.0181789539,2.18764764088,0.0,2.18764764088
 04/13  19:00:00,95.3173246321,3.4290581568,16.4456820575,10.2459297947,26.8041601173,33.4493877451,1.10343766053,0.0,1.10343766053
 04/13  20:00:00,92.8684137625,3.4290581568,14.3977332709,16.0581304487,16.0824960704,28.0885557216,1.10351926294,0.0,1.10351926294
 04/13  21:00:00,94.4491172105,3.4290581568,13.605867294,19.7150954779,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300229605,0.0,1.10300229605
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300465809,0.0,1.10300465809
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300444658,0.0,1.10300444658
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313672189,0.0,1.10313672189
 04/14  06:00:00,101.50040158,3.42926863423,18.9712169749,39.9506490925,5.36083202345,21.4433280938,1.10308955052,0.0,1.10308955052
 04/14  07:00:00,97.3273219116,3.4290581568,9.54692187632,35.5786160817,16.0824960704,32.6817896323,1.10361608475,0.0,1.10361608475
 04/14  08:00:00,153.374449744,3.4838114523,10.6198103515,20.611587248,48.2474882111,70.4033123869,1.10440775392,0.0,1.10440775392
 04/14  09:00:00,141.810725798,3.4290581568,9.97526038327,18.0957379941,48.2474882111,62.0547409583,2.18886203734,0.0,2.18886203734
 04/14  10:00:00,138.504537758,3.4290581568,10.1401286147,16.5512751299,48.2474882111,60.1281475517,2.18894283893,0.0,2.18894283893
 04/14  11:00:00,137.752935809,3.4290581568,10.7565774428,13.2566309462,48.2474882111,62.0547409583,3.2745197071,0.0,3.2745197071
 04/14  12:00:00,137.777036568,3.45809480278,11.3472908654,13.2053301436,48.2474882111,61.5103924513,2.19066275744,0.0,2.19066275744
 04/14  13:00:00,136.520444021,3.47639181785,11.7039024983,9.42398593635,48.2474882111,63.6602354638,3.27580340672,0.0,3.27580340672
 04/14  14:00:00,132.785315615,3.4290581568,11.5909964687,9.38118513294,48.2474882111,60.1281475517,2.18878180321,0.0,2.18878180321
 04/14  15:00:00,134.273264799,3.4290581568,11.6674855914,10.7926451941,48.2474882111,60.1281475517,2.18845341377,0.0,2.18845341377
 04/14  16:00:00,138.599874355,3.4783973851,12.5247500902,11.3227609125,48.2474882111,63.0180376616,2.18972973718,0.0,2.18972973718
 04/14  17:00:00,129.663895478,3.56143758744,13.1838470396,12.5895585368,37.5258241642,62.7947880557,1.10397544381,0.0,1.10397544381
 04/14  18:00:00,95.9622603921,3.4290581568,11.8393723146,17.8630507555,26.8041601173,36.0181789539,2.18757032091,0.0,2.18757032091
 04/14  19:00:00,99.343026766,3.4290581568,11.4371296346,19.2801843515,26.8041601173,33.4493877451,1.10340094675,0.0,1.10340094675
 04/14  20:00:00,99.0966249438,3.4290581568,11.1445327008,25.5395422,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/14  21:00:00,99.0756800535,3.4290581568,10.9804576078,26.9670680072,16.0824960704,26.8041601173,1.10335840178,0.0,1.10335840178
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300254057,0.0,1.10300254057
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300110561,0.0,1.10300110561
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287369134,0.0,1.10287369134
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311693241,0.0,1.10311693241
 04/15  06:00:00,115.637927878,3.4290581568,17.0413615943,58.485574582,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,87.4679812694,3.4290581568,0.650964193081,51.4377762905,5.36083202345,26.5809105114,1.17344792361,0.0702565321427,1.10319139147
 04/15  08:00:00,104.184005245,3.4290581568,0.750480594484,41.8923215496,26.8041601173,31.2995447326,1.13711609652,0.0336468201917,1.10346927633
 04/15  09:00:00,105.131054919,3.4290581568,0.907267290346,40.4348922203,26.8041601173,33.5472370403,1.10373803328,0.0,1.10373803328
 04/15  10:00:00,102.653451511,3.4290581568,1.6925550045,38.1352978012,26.8041601173,32.583940337,1.10363684123,0.0,1.10363684123
 04/15  11:00:00,102.322951981,3.4290581568,3.00312654642,34.2465344218,26.8041601173,34.8316326447,2.18744849695,0.0,2.18744849695
 04/15  12:00:00,97.7522382242,3.4290581568,3.99320062165,29.9701421941,26.8041601173,33.5472370403,1.10363251198,0.0,1.10363251198
 04/15  13:00:00,95.1762388747,3.4290581568,4.98709598735,28.9690386877,26.8041601173,30.9784458315,1.10366322983,0.0,1.10366322983
 04/15  14:00:00,70.9174964063,3.4290581568,6.45096191485,31.6560849145,8.04124803518,21.3317032909,1.10346384732,0.0,1.10346384732
 04/15  15:00:00,67.0753397899,3.4290581568,7.23070116352,28.3185846539,8.04124803518,20.0473076865,1.10336631692,0.0,1.10336631692
 04/15  16:00:00,67.7542848756,3.4290581568,6.76985745655,29.1372745454,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,62.2196711777,3.4290581568,7.00540549405,31.087261944,2.68041601173,18.0090894769,1.10324118995,0.0,1.10324118995
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309710417,0.0,1.10309710417
 04/15  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309748323,0.0,1.10309748323
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300493505,0.0,1.10300493505
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300245625,0.0,1.10300245625
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295857555,0.0,1.10295857555
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309712102,0.0,1.10309712102
 04/16  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295647299,0.0,1.10295647299
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299327005,0.0,1.10299327005
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305049764,0.0,1.10305049764
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317360245,0.0,1.10317360245
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295830193,0.0,1.10295830193
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295405623,0.0,1.10295405623
 04/16  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295905525,0.0,1.10295905525
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295756713,0.0,1.10295756713
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300014057,0.0,1.10300014057
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029986557,0.0,1.1029986557
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314549312,0.0,1.10314549312
 04/17  06:00:00,183.214554364,3.4290581568,11.5044066809,131.599155982,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,146.486665597,3.4290581568,0.0,94.2848816439,16.0824960704,32.6817896323,15.086101176,13.9825462516,1.10355492434
 04/17  08:00:00,175.491074415,3.4290581568,0.0,53.4027755663,48.2474882111,70.4033123869,9.76506413483,7.57638493315,2.18867920169
 04/17  09:00:00,160.411680612,3.4290581568,0.0,46.6719531914,48.2474882111,62.0547409583,8.49381299837,6.30492945156,2.18888354681
 04/17  10:00:00,153.571313987,3.4290581568,0.0,41.7581799733,48.2474882111,60.1281475517,5.74948403485,3.56057263958,2.18891139527
 04/17  11:00:00,150.453136832,3.4290581568,0.696457522649,36.0169518895,48.2474882111,62.0547409583,2.18984183685,0.0,2.18984183685
 04/17  12:00:00,153.548261604,3.4290581568,1.45021374362,38.9026689476,48.2474882111,61.5103924513,3.27545904397,0.0,3.27545904397
 04/17  13:00:00,145.041837487,3.4290581568,2.6695752489,27.0270403122,48.2474882111,63.6602354638,3.27576882735,0.0,3.27576882735
 04/17  14:00:00,138.141901237,3.4290581568,4.32439112474,22.0043760988,48.2474882111,60.1281475517,2.1884647807,0.0,2.1884647807
 04/17  15:00:00,135.331331502,3.4290581568,5.3989546147,18.1192428739,48.2474882111,60.1281475517,1.10425356031,0.0,1.10425356031
 04/17  16:00:00,136.337355713,3.4290581568,6.19478983733,15.4395417526,48.2474882111,63.0180376616,2.18912488558,0.0,2.18912488558
 04/17  17:00:00,129.965936544,3.4532452524,6.5755178165,19.6081211607,37.5258241642,62.7947880557,2.188307225,0.0,2.188307225
 04/17  18:00:00,100.62194135,3.4290581568,6.21409557092,28.1480084574,26.8041601173,36.0181789539,1.10376555531,0.0,1.10376555531
 04/17  19:00:00,105.96592668,3.4290581568,5.82820794152,31.5120059585,26.8041601173,33.4493877451,1.10342657234,0.0,1.10342657234
 04/17  20:00:00,111.427533795,3.4290581568,4.99150283003,44.0234809218,16.0824960704,28.0885557216,1.1035761912,0.0,1.1035761912
 04/17  21:00:00,114.108432061,3.4290581568,4.60004530226,48.3802323206,16.0824960704,26.8041601173,1.10312255812,0.0,1.10312255812
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300177897,0.0,1.10300177897
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299972487,0.0,1.10299972487
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299762441,0.0,1.10299762441
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,159.658443775,3.4290581568,12.3776906346,107.169761439,5.36083202345,21.4433280938,1.10313602648,0.0,1.10313602648
 04/18  07:00:00,122.759460478,3.4290581568,0.0992005232189,70.4584760016,16.0824960704,32.6817896323,9.91125005615,8.80762508123,1.10362497493
 04/18  08:00:00,154.369455358,3.4290581568,3.44575161182,28.8354048973,48.2474882111,70.4033123869,2.20319791036,0.0145198170067,2.18867809335
 04/18  09:00:00,140.200514343,3.4290581568,7.68997723593,18.7708096867,48.2474882111,62.0547409583,2.18888824285,0.0,2.18888824285
 04/18  10:00:00,134.27137106,3.42917806341,10.6729994889,11.7851176508,48.2474882111,60.1281475517,2.18891342573,0.0,2.18891342573
 04/18  11:00:00,133.96761994,3.4290581568,13.0199148834,7.2079776368,48.2474882111,62.0547409583,2.18962600032,0.0,2.18962600032
 04/18  12:00:00,135.594792817,3.4290581568,15.0691850996,7.3302288045,48.2474882111,61.5103924513,3.27593118118,0.0,3.27593118118
 04/18  13:00:00,135.837174713,3.44941477961,16.5840392427,3.88755692145,48.2474882111,63.6602354638,2.19038871511,0.0,2.19038871511
 04/18  14:00:00,131.80481317,3.4290581568,18.0373926773,1.95428647869,48.2474882111,60.1281475517,2.18894860737,0.0,2.18894860737
 04/18  15:00:00,131.297493294,3.4290581568,19.4843592808,0.0,48.2474882111,60.1281475517,2.18866324781,0.0,2.18866324781
 04/18  16:00:00,135.94777808,3.52217235569,21.1516397577,0.0,48.2474882111,63.0180376616,2.18929699114,0.0,2.18929699114
 04/18  17:00:00,126.669965414,3.77060862879,22.5235623044,0.0467421667803,37.5258241642,62.7947880557,2.18778957438,0.0,2.18778957438
 04/18  18:00:00,88.2951505721,3.51761047068,20.0562304113,1.89053052483,26.8041601173,36.0181789539,1.10363170123,0.0,1.10363170123
 04/18  19:00:00,85.5201682967,3.4290581568,15.9292554834,3.4325333667,26.8041601173,33.4493877451,1.10350191457,0.0,1.10350191457
 04/18  20:00:00,83.1907946374,3.4290581568,11.2276906419,9.55055395256,16.0824960704,28.0885557216,1.10354341263,0.0,1.10354341263
 04/18  21:00:00,89.1434447718,3.4290581568,9.1811591784,18.8341311549,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300230997,0.0,1.10300230997
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300079657,0.0,1.10300079657
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299832588,0.0,1.10299832588
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306064324,0.0,1.10306064324
 04/19  06:00:00,92.0248903014,3.4290581568,16.9101449765,35.0037536234,5.36083202345,21.4433280938,1.10308714368,0.0,1.10308714368
 04/19  07:00:00,87.9608862658,3.4290581568,11.9407041597,23.8183981526,16.0824960704,32.6817896323,1.10369350568,0.0,1.10369350568
 04/19  08:00:00,142.667816437,3.49393751971,14.387398511,6.12723971424,48.2474882111,70.4033123869,1.10438339229,0.0,1.10438339229
 04/19  09:00:00,134.653070096,3.52944852388,17.0514364045,3.76151590394,48.2474882111,62.0547409583,2.18874072034,0.0,2.18874072034
 04/19  10:00:00,134.271676586,3.5525291972,19.8919770825,2.44309444979,48.2474882111,60.1281475517,2.18877170207,0.0,2.18877170207
 04/19  11:00:00,137.390257327,3.44043123743,22.6174250021,1.02173182411,48.2474882111,62.0547409583,2.18945164849,0.0,2.18945164849
 04/19  12:00:00,139.095595987,3.52196093967,25.1127979742,0.694516316165,48.2474882111,61.5103924513,3.27603303279,0.0,3.27603303279
 04/19  13:00:00,142.18150366,3.71347633733,26.5518635536,0.0,48.2474882111,63.6602354638,3.27559609295,0.0,3.27559609295
 04/19  14:00:00,138.747801898,3.67127961128,26.6924464295,0.0,48.2474882111,60.1281475517,2.18861126503,0.0,2.18861126503
 04/19  15:00:00,139.034384557,3.64053116695,27.0097775331,0.0,48.2474882111,60.1281475517,1.10431608452,0.0,1.10431608452
 04/19  16:00:00,143.670979512,3.94010704806,28.4569064967,0.0,48.2474882111,63.0180376616,3.27406813153,0.0,3.27406813153
 04/19  17:00:00,133.182469431,4.14824342765,28.7051736889,0.0,37.5258241642,62.7947880557,1.10389501424,0.0,1.10389501424
 04/19  18:00:00,91.4081344338,3.64244960846,24.9349056601,0.0,26.8041601173,36.0181789539,1.10374238624,0.0,1.10374238624
 04/19  19:00:00,87.1597164057,3.43707642546,20.5268745545,0.466444135915,26.8041601173,33.4493877451,1.10344725818,0.0,1.10344725818
 04/19  20:00:00,81.3560754994,3.4290581568,16.550155183,2.39337027355,16.0824960704,28.0885557216,1.10356735818,0.0,1.10356735818
 04/19  21:00:00,80.6902134039,3.4290581568,13.0641797855,6.49787917993,16.0824960704,26.8041601173,1.10313804564,0.0,1.10313804564
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300028671,0.0,1.10300028671
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299792796,0.0,1.10299792796
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299879458,0.0,1.10299879458
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312231749,0.0,1.10312231749
 04/20  06:00:00,89.0158299982,3.43147792664,16.8284151517,32.0740033751,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,81.5693693305,3.4290581568,9.67689139042,19.6906939866,16.0824960704,32.6817896323,1.10358463434,0.0,1.10358463434
 04/20  08:00:00,142.489601365,3.5457304062,15.3450563405,4.93957392624,48.2474882111,70.4033123869,2.18857006026,0.0,2.18857006026
 04/20  09:00:00,138.449353494,3.60675108473,22.0284531313,2.50348001445,48.2474882111,62.0547409583,2.18905673331,0.0,2.18905673331
 04/20  10:00:00,140.962037144,3.63486863867,28.075090404,0.868002244776,48.2474882111,60.1281475517,2.1890633455,0.0,2.1890633455
 04/20  11:00:00,145.506306895,3.52811920555,31.6404644495,0.0270539759995,48.2474882111,62.0547409583,2.18974805595,0.0,2.18974805595
 04/20  12:00:00,149.093163683,3.70399146009,35.6228514668,0.0,48.2474882111,61.5103924513,3.2760689783,0.0,3.2760689783
 04/20  13:00:00,156.613446183,3.9914065049,40.7058759094,0.0,48.2474882111,63.6602354638,2.19045724414,0.0,2.19045724414
 04/20  14:00:00,154.015370558,3.96235524913,41.6689394525,0.0,48.2474882111,60.1281475517,2.18899830316,0.0,2.18899830316
 04/20  15:00:00,156.85164225,4.06681623598,44.4007501567,0.0,48.2474882111,60.1281475517,2.18856608252,0.0,2.18856608252
 04/20  16:00:00,164.627078792,4.7165284144,48.636584411,0.0,48.2474882111,63.0180376616,2.18930953169,0.0,2.18930953169
 04/20  17:00:00,152.465363603,4.80596724093,47.3303440482,0.0,37.5258241642,62.7947880557,2.18778940347,0.0,2.18778940347
 04/20  18:00:00,106.207697764,3.90764861655,39.4692699821,0.0,26.8041601173,36.0181789539,1.1036266969,0.0,1.1036266969
 04/20  19:00:00,99.342071874,3.51453085747,33.0982197268,0.0,26.8041601173,33.4493877451,1.10349300973,0.0,1.10349300973
 04/20  20:00:00,92.3973176761,3.4290581568,29.6163170636,0.368450569525,16.0824960704,28.0885557216,1.10353228206,0.0,1.10353228206
 04/20  21:00:00,90.0542038394,3.4290581568,27.8186915057,1.10735789516,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300119935,0.0,1.10300119935
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299774828,0.0,1.10299774828
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299828592,0.0,1.10299828592
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312732405,0.0,1.10312732405
 04/21  06:00:00,70.787336089,3.60389191092,25.4968600647,5.00465056872,5.36083202345,21.4433280938,1.10307790868,0.0,1.10307790868
 04/21  07:00:00,77.4229671635,3.4290581568,21.5125105172,3.70867269284,16.0824960704,32.6817896323,1.10366316809,0.0,1.10366316809
 04/21  08:00:00,147.874005658,3.69368539668,24.8476540992,0.673425469754,48.2474882111,70.4033123869,1.10432355303,0.0,1.10432355303
 04/21  09:00:00,142.06605443,3.77156039475,27.8814112595,0.102413512793,48.2474882111,62.0547409583,2.18863979703,0.0,2.18863979703
 04/21  10:00:00,143.138837095,3.91964362842,30.83511761,0.0,48.2474882111,60.1281475517,2.18921704036,0.0,2.18921704036
 04/21  11:00:00,148.848806029,4.15955779844,34.3785789674,0.0,48.2474882111,62.0547409583,2.18976349416,0.0,2.18976349416
 04/21  12:00:00,150.600704713,4.1374080436,36.6969759128,0.0,48.2474882111,61.5103924513,3.27574813917,0.0,3.27574813917
 04/21  13:00:00,159.816104095,4.87850972482,43.0214306012,0.0,48.2474882111,63.6602354638,3.27563676102,0.0,3.27563676102
 04/21  14:00:00,157.7403363,4.94648704544,44.4097733973,0.0,48.2474882111,60.1281475517,2.18856137854,0.0,2.18856137854
 04/21  15:00:00,157.636959359,5.02732988069,44.2255536215,0.0,48.2474882111,60.1281475517,1.10428902099,0.0,1.10428902099
 04/21  16:00:00,160.223385906,5.14396975133,43.8054501876,0.0,48.2474882111,63.0180376616,2.18915651864,0.0,2.18915651864
 04/21  17:00:00,144.952701642,4.5353862343,40.0882630938,0.0,37.5258241642,62.7947880557,2.18849046652,0.0,2.18849046652
 04/21  18:00:00,98.9797728668,3.59026057766,32.5587331238,0.0,26.8041601173,36.0181789539,1.10375524156,0.0,1.10375524156
 04/21  19:00:00,95.7133291247,3.48706586591,29.4826965332,0.0142454357476,26.8041601173,33.4493877451,1.10341529936,0.0,1.10341529936
 04/21  20:00:00,91.2293986125,3.4290581568,27.547774258,1.26907431158,16.0824960704,28.0885557216,1.10355589471,0.0,1.10355589471
 04/21  21:00:00,89.8590409693,3.4290581568,26.597860834,2.13302569677,16.0824960704,26.8041601173,1.1031395187,0.0,1.1031395187
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299561832,0.0,1.10299561832
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299841954,0.0,1.10299841954
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299798471,0.0,1.10299798471
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,72.9757959682,3.55878708781,23.9671279046,11.2352807644,5.36083202345,21.4433280938,1.10312560257,0.0,1.10312560257
 04/22  07:00:00,63.7937922713,3.4290581568,16.0329676187,12.3815838669,5.36083202345,26.5809105114,1.10326494618,0.0,1.10326494618
 04/22  08:00:00,86.4724537075,3.4290581568,17.0525236728,7.87872693387,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/22  09:00:00,87.2899862002,3.4290581568,18.6266375386,4.87445325316,26.8041601173,33.5472370403,2.18727839744,0.0,2.18727839744
 04/22  10:00:00,86.5850895359,3.4290581568,20.5113566513,3.24813417936,26.8041601173,32.583940337,1.10365797874,0.0,1.10365797874
 04/22  11:00:00,89.7829836707,3.4290581568,21.9977290063,2.71196365151,26.8041601173,34.8316326447,1.10384377184,0.0,1.10384377184
 04/22  12:00:00,89.6045839676,3.4290581568,23.1329338371,2.68275472198,26.8041601173,33.5472370403,1.10369197267,0.0,1.10369197267
 04/22  13:00:00,87.1464240147,3.4290581568,24.598280499,1.32803931594,26.8041601173,30.9784458315,1.10358968903,0.0,1.10358968903
 04/22  14:00:00,59.8225347984,3.4290581568,25.7768365039,1.23524871754,8.04124803518,21.3317032909,1.10342876321,0.0,1.10342876321
 04/22  15:00:00,59.8538126743,3.4290581568,26.0910231553,2.23673554649,8.04124803518,20.0473076865,1.1033398232,0.0,1.1033398232
 04/22  16:00:00,64.313494017,3.4290581568,26.3975731071,6.0687680363,8.04124803518,20.3684065876,1.103364984,0.0,1.103364984
 04/22  17:00:00,61.7175888704,3.4290581568,26.8131646644,10.7774204665,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312198084,0.0,1.10312198084
 04/22  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030727453,0.0,1.1030727453
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308544701,0.0,1.10308544701
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299842019,0.0,1.10299842019
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295464323,0.0,1.10295464323
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302310013,0.0,1.10302310013
 04/23  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295115042,0.0,1.10295115042
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295476328,0.0,1.10295476328
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303893977,0.0,1.10303893977
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316385035,0.0,1.10316385035
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295005866,0.0,1.10295005866
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295492329,0.0,1.10295492329
 04/23  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295495355,0.0,1.10295495355
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295431472,0.0,1.10295431472
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299552241,0.0,1.10299552241
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029967416,0.0,1.1029967416
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311492885,0.0,1.10311492885
 04/24  06:00:00,106.335474515,3.4290581568,18.2987925439,50.3930236025,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,98.4259351127,3.4290581568,8.11927310124,38.1048780579,16.0824960704,32.6817896323,1.10354025803,0.0,1.10354025803
 04/24  08:00:00,149.691513422,3.43092557878,9.69675480646,17.9045923451,48.2474882111,70.4033123869,2.18856297509,0.0,2.18856297509
 04/24  09:00:00,137.845282842,3.4290581568,10.8437117055,13.2618437158,48.2474882111,62.0547409583,2.18869245983,0.0,2.18869245983
 04/24  10:00:00,131.782469658,3.4290581568,12.1595527565,7.80978288812,48.2474882111,60.1281475517,2.18892102979,0.0,2.18892102979
 04/24  11:00:00,133.453770405,3.4290581568,14.1696737008,5.54436928359,48.2474882111,62.0547409583,2.18947244849,0.0,2.18947244849
 04/24  12:00:00,134.202018154,3.43435604286,16.8347711612,4.16657019309,48.2474882111,61.5103924513,3.27609426534,0.0,3.27609426534
 04/24  13:00:00,135.627052157,3.46314973616,19.265165313,0.982573338656,48.2474882111,63.6602354638,2.1904213656,0.0,2.1904213656
 04/24  14:00:00,132.32267481,3.4290581568,20.3264358256,0.183104970443,48.2474882111,60.1281475517,2.18893947906,0.0,2.18893947906
 04/24  15:00:00,133.064402118,3.4290581568,21.251268104,0.0,48.2474882111,60.1281475517,2.18844550304,0.0,2.18844550304
 04/24  16:00:00,137.04240405,3.49159801274,22.2768400703,0.0,48.2474882111,63.0180376616,2.18916181002,0.0,2.18916181002
 04/24  17:00:00,125.9590858,3.57831277539,21.3207669837,0.730953726471,37.5258241642,62.7947880557,1.10388488718,0.0,1.10388488718
 04/24  18:00:00,90.2909795187,3.4290581568,18.4749629406,5.55617925606,26.8041601173,36.0181789539,2.18758306091,0.0,2.18758306091
 04/24  19:00:00,91.7149049701,3.4290581568,16.9010467007,8.65547882276,26.8041601173,33.4493877451,1.1033875206,0.0,1.1033875206
 04/24  20:00:00,91.1247475927,3.4290581568,14.830466673,13.8817308767,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/24  21:00:00,92.3764914194,3.4290581568,13.6880336448,17.5603033361,16.0824960704,26.8041601173,1.10333125198,0.0,1.10333125198
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299675551,0.0,1.10299675551
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029959625,0.0,1.1029959625
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299279573,0.0,1.10299279573
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311730937,0.0,1.10311730937
 04/25  06:00:00,93.0054516918,3.4290581568,19.2992604483,36.0625328754,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,93.8765834987,3.4290581568,10.362870061,31.3119294842,16.0824960704,32.6817896323,1.10360962364,0.0,1.10360962364
 04/25  08:00:00,152.438188616,3.46997842083,11.6129000416,18.6960694617,48.2474882111,70.4033123869,2.18848335161,0.0,2.18848335161
 04/25  09:00:00,141.323335933,3.4290581568,11.6320215554,15.9515869577,48.2474882111,62.0547409583,2.1888398488,0.0,2.1888398488
 04/25  10:00:00,137.879415049,3.4290581568,11.4938151625,14.5724658725,48.2474882111,60.1281475517,2.18878865308,0.0,2.18878865308
 04/25  11:00:00,138.832857925,3.4290581568,11.5859295425,13.5072009619,48.2474882111,62.0547409583,2.18960391278,0.0,2.18960391278
 04/25  12:00:00,141.034004685,3.4468907558,12.1238567413,15.696936431,48.2474882111,61.5103924513,3.27570848192,0.0,3.27570848192
 04/25  13:00:00,139.351464822,3.4663837983,12.6132867628,11.3556304921,48.2474882111,63.6602354638,2.19014677693,0.0,2.19014677693
 04/25  14:00:00,135.64647528,3.4290581568,12.5641029919,11.2692382741,48.2474882111,60.1281475517,2.18903159939,0.0,2.18903159939
 04/25  15:00:00,136.150658146,3.42908336691,13.6226084108,10.7148905115,48.2474882111,60.1281475517,2.18831233412,0.0,2.18831233412
 04/25  16:00:00,139.42849102,3.46655302892,15.7319199764,8.95605204762,48.2474882111,63.0180376616,2.18923365967,0.0,2.18923365967
 04/25  17:00:00,128.218368688,3.5565002004,17.9192403579,6.4135758155,37.5258241642,62.7947880557,1.10391461408,0.0,1.10391461408
 04/25  18:00:00,96.5948681444,3.4290581568,17.1860294044,13.149001418,26.8041601173,36.0181789539,2.18765537011,0.0,2.18765537011
 04/25  19:00:00,100.201524884,3.4290581568,16.8142903699,17.228855068,26.8041601173,33.4493877451,1.10340686223,0.0,1.10340686223
 04/25  20:00:00,100.889370693,3.4290581568,17.0181656421,21.458655008,16.0824960704,28.0885557216,1.1034646577,0.0,1.1034646577
 04/25  21:00:00,101.227637348,3.4290581568,17.0786740439,23.020808866,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299424843,0.0,1.10299424843
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029951676,0.0,1.1029951676
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299477642,0.0,1.10299477642
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312355101,0.0,1.10312355101
 04/26  06:00:00,88.7942390561,3.4290581568,22.9494095892,28.2011710987,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,91.7582395861,3.4290581568,20.709985801,18.8464698315,16.0824960704,32.6817896323,1.10348875879,0.0,1.10348875879
 04/26  08:00:00,151.703174961,3.48746256473,24.0962593974,5.46021230651,48.2474882111,70.4033123869,2.18826139063,0.0,2.18826139063
 04/26  09:00:00,143.35122773,3.4290581568,27.0350852833,2.57641502603,48.2474882111,62.0547409583,2.18884830835,0.0,2.18884830835
 04/26  10:00:00,142.448012788,3.4290581568,29.7259820074,0.908896767018,48.2474882111,60.1281475517,2.18878682972,0.0,2.18878682972
 04/26  11:00:00,143.401480359,3.43186232691,29.2749012635,0.384047504949,48.2474882111,62.0547409583,2.18958812635,0.0,2.18958812635
 04/26  12:00:00,143.527668719,3.48741418807,28.8219817867,1.45195198735,48.2474882111,61.5103924513,3.27565824899,0.0,3.27565824899
 04/26  13:00:00,145.117787092,3.50223256822,28.3505263303,1.34886442436,48.2474882111,63.6602354638,2.19010158219,0.0,2.19010158219
 04/26  14:00:00,140.323723506,3.4290581568,26.6650327874,1.84555670451,48.2474882111,60.1281475517,2.18897896426,0.0,2.18897896426
 04/26  15:00:00,139.24299495,3.4290581568,24.9146835219,2.51517741456,48.2474882111,60.1281475517,2.18846582781,0.0,2.18846582781
 04/26  16:00:00,141.71837113,3.50704055543,23.4590123292,3.47835227842,48.2474882111,63.0180376616,2.1891572161,0.0,2.1891572161
 04/26  17:00:00,132.829386258,3.59081930231,23.2378032141,5.67171142723,37.5258241642,62.7947880557,1.1038791799,0.0,1.1038791799
 04/26  18:00:00,96.2288255143,3.4290581568,21.137049747,8.83193844521,26.8041601173,36.0181789539,2.18755969418,0.0,2.18755969418
 04/26  19:00:00,95.2681809444,3.4290581568,19.5363046515,9.57349684633,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,94.6368141572,3.4290581568,17.4257093577,14.7985547566,16.0824960704,28.0885557216,1.10351048025,0.0,1.10351048025
 04/26  21:00:00,94.8216966961,3.4290581568,16.1217839446,17.5717583129,16.0824960704,26.8041601173,1.10331757219,0.0,1.10331757219
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299512311,0.0,1.10299512311
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299176407,0.0,1.10299176407
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299444297,0.0,1.10299444297
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313225065,0.0,1.10313225065
 04/27  06:00:00,91.8683113808,3.4290581568,19.5283083587,34.6963446539,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,89.8001592339,3.4290581568,11.0630019048,26.5353733756,16.0824960704,32.6817896323,1.10357789068,0.0,1.10357789068
 04/27  08:00:00,146.198581249,3.48676662023,12.658915042,11.3936588951,48.2474882111,70.4033123869,2.18851498186,0.0,2.18851498186
 04/27  09:00:00,133.37057683,3.4290581568,13.9392660922,5.69158331773,48.2474882111,62.0547409583,2.18871461622,0.0,2.18871461622
 04/27  10:00:00,130.940137572,3.4290581568,16.1768114016,2.95019215704,48.2474882111,60.1281475517,2.18891221607,0.0,2.18891221607
 04/27  11:00:00,134.124267579,3.43121079939,18.7678423348,1.61454518115,48.2474882111,62.0547409583,2.18942270964,0.0,2.18942270964
 04/27  12:00:00,135.290981388,3.48821614457,19.4151294037,2.62131508335,48.2474882111,61.5103924513,3.27593628742,0.0,3.27593628742
 04/27  13:00:00,136.285793142,3.50238218811,18.71087469,2.15637249496,48.2474882111,63.6602354638,2.19027522283,0.0,2.19027522283
 04/27  14:00:00,132.04820515,3.4290581568,18.9780556266,1.25701550941,48.2474882111,60.1281475517,2.18878656153,0.0,2.18878656153
 04/27  15:00:00,131.527475324,3.43256320753,18.9417997377,0.76903652221,48.2474882111,60.1281475517,2.18849267267,0.0,2.18849267267
 04/27  16:00:00,134.267331169,3.52356669299,19.4094629085,0.0603356006523,48.2474882111,63.0180376616,2.18943658009,0.0,2.18943658009
 04/27  17:00:00,124.335437632,3.61919458856,20.3009371478,0.0862535821172,37.5258241642,62.7947880557,1.10389591831,0.0,1.10389591831
 04/27  18:00:00,87.7183201144,3.4290581568,18.8613479984,2.59713479385,26.8041601173,36.0181789539,1.10379990719,0.0,1.10379990719
 04/27  19:00:00,90.3267922888,3.4290581568,17.5896035028,6.5788093394,26.8041601173,33.4493877451,1.10356499057,0.0,1.10356499057
 04/27  20:00:00,89.4495189124,3.4290581568,15.8559054036,11.1810634659,16.0824960704,28.0885557216,1.10342399494,0.0,1.10342399494
 04/27  21:00:00,90.0675093962,3.4290581568,13.75637389,15.1829810676,16.0824960704,26.8041601173,1.10315013084,0.0,1.10315013084
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299442312,0.0,1.10299442312
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299140956,0.0,1.10299140956
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299357334,0.0,1.10299357334
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311807704,0.0,1.10311807704
 04/28  06:00:00,91.1192010335,3.4290581568,18.5637440995,34.9117985658,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,92.2035659629,3.4290581568,10.3658898353,29.6358921741,16.0824960704,32.6817896323,1.10362532932,0.0,1.10362532932
 04/28  08:00:00,147.920993201,3.48717765058,12.5391434423,13.2354314165,48.2474882111,70.4033123869,2.18845265142,0.0,2.18845265142
 04/28  09:00:00,137.332959724,3.4290581568,13.7591506846,9.83408161927,48.2474882111,62.0547409583,2.18897005624,0.0,2.18897005624
 04/28  10:00:00,135.467225223,3.4290581568,15.8184745739,7.83561663569,48.2474882111,60.1281475517,2.18889131278,0.0,2.18889131278
 04/28  11:00:00,135.954589578,3.4290581568,16.3487523075,5.86610985,48.2474882111,62.0547409583,2.18979312099,0.0,2.18979312099
 04/28  12:00:00,135.846679567,3.47113578858,16.2392815435,6.36994147851,48.2474882111,61.5103924513,3.27544010821,0.0,3.27544010821
 04/28  13:00:00,136.37029455,3.49032610388,16.7122912583,4.25151341885,48.2474882111,63.6602354638,2.1902822942,0.0,2.1902822942
 04/28  14:00:00,132.205446911,3.4290581568,16.5566240642,3.83568883271,48.2474882111,60.1281475517,2.18859854425,0.0,2.18859854425
 04/28  15:00:00,131.942832918,3.4290581568,16.2236093035,3.90608960081,48.2474882111,60.1281475517,2.18837453126,0.0,2.18837453126
 04/28  16:00:00,135.341513718,3.50339856605,16.5497851448,4.01436404054,48.2474882111,63.0180376616,2.18920786184,0.0,2.18920786184
 04/28  17:00:00,126.703105564,3.58920093954,16.8422759004,5.94257641034,37.5258241642,62.7947880557,1.10389396603,0.0,1.10389396603
 04/28  18:00:00,91.1642538563,3.4290581568,15.3181985716,9.58621796263,26.8041601173,36.0181789539,1.10372627439,0.0,1.10372627439
 04/28  19:00:00,92.525342722,3.4290581568,14.2229805215,12.1439827539,26.8041601173,33.4493877451,1.10342182027,0.0,1.10342182027
 04/28  20:00:00,93.960315329,3.4290581568,12.7026772286,18.8450880575,16.0824960704,28.0885557216,1.1035212376,0.0,1.1035212376
 04/28  21:00:00,94.7333140753,3.4290581568,11.4569826993,22.1481769375,16.0824960704,26.8041601173,1.10311064548,0.0,1.10311064548
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299353303,0.0,1.10299353303
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298990813,0.0,1.10298990813
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299283422,0.0,1.10299283422
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,100.58879214,3.4290581568,17.5906191377,45.3545146339,5.36083202345,21.4433280938,1.10313067111,0.0,1.10313067111
 04/29  07:00:00,83.6082512832,3.4290581568,7.47304688828,40.7559636091,5.36083202345,26.5809105114,1.1032234738,0.0,1.1032234738
 04/29  08:00:00,99.3819416679,3.4290581568,8.36255011875,29.4781884483,26.8041601173,31.2995447326,0.02,0.0,0.02
