Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/29  09:00:00,99.1019612303,3.4290581568,9.30586348737,26.0072023345,26.8041601173,33.5472370403,2.18726798392,0.0,2.18726798392
 04/29  10:00:00,95.4911967313,3.4290581568,10.5647332204,22.1008648057,26.8041601173,32.583940337,1.10363193877,0.0,1.10363193877
 04/29  11:00:00,95.9411753129,3.4290581568,12.1711789207,18.6967053793,26.8041601173,34.8316326447,1.10379762884,0.0,1.10379762884
 04/29  12:00:00,89.3462014041,3.4290581568,14.3502669834,11.2070390121,26.8041601173,33.5472370403,1.10363702473,0.0,1.10363702473
 04/29  13:00:00,85.8514950772,3.4290581568,16.3236314601,8.3077594174,26.8041601173,30.9784458315,1.10352453909,0.0,1.10352453909
 04/29  14:00:00,64.0320002829,3.4290581568,18.2414335017,12.9801172043,8.04124803518,21.3317032909,1.1034455406,0.0,1.1034455406
 04/29  15:00:00,61.8132959513,3.4290581568,19.8166772419,10.4705647368,8.04124803518,20.0473076865,1.1033403686,0.0,1.1033403686
 04/29  16:00:00,62.3038251627,3.4290581568,21.2223134319,9.23435885705,8.04124803518,20.3684065876,1.10336019411,0.0,1.10336019411
 04/29  17:00:00,57.0685360373,3.43340317029,22.027122332,10.9100649522,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,31.0597623089,1.61304334469,10.675366788,0.0,2.68041601173,16.0824960704,1.10292033681,0.0,1.10292033681
 04/29  19:00:00,27.2338775967,0.785151686143,5.21004040101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307431621,0.0,1.10307431621
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029943037,0.0,1.1029943037
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299141745,0.0,1.10299141745
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294940749,0.0,1.10294940749
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307126355,0.0,1.10307126355
 04/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298533186,0.0,1.10298533186
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,24.9444124522,0.92360157376,5.24945870225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,22.5263313054,0.561318298245,3.19366083092,0.0,2.68041601173,16.0824960704,1.10300712005,0.0,1.10300712005
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303334577,0.0,1.10303334577
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304569975,0.0,1.10304569975
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,36.4852673175,2.27383143406,15.4400837073,0.0,2.68041601173,16.0824960704,1.10300889351,0.0,1.10300889351
 04/30  17:00:00,36.7427766735,2.37550569607,15.5959188013,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,38.1683776909,2.6189699977,16.778055517,0.0,2.68041601173,16.0824960704,1.10300317062,0.0,1.10300317062
 04/30  19:00:00,26.1808011657,0.996726699513,6.41272229003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307683644,0.0,1.10307683644
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295064907,0.0,1.10295064907
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299113558,0.0,1.10299113558
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298935242,0.0,1.10298935242
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,85.0283316475,3.4290581568,19.9990685121,29.8529381005,5.36083202345,21.4433280938,1.10311337945,0.0,1.10311337945
 05/01  07:00:00,85.3665977273,3.4290581568,15.9766162016,17.1881975722,16.0824960704,32.6817896323,1.10355228976,0.0,1.10355228976
 05/01  08:00:00,145.02920319,3.47372881091,18.9370810212,3.95915266636,48.2474882111,70.4033123869,2.18848515834,0.0,2.18848515834
 05/01  09:00:00,137.617123962,3.43195411529,21.6657418618,2.20875872137,48.2474882111,62.0547409583,1.10449921286,0.0,1.10449921286
 05/01  10:00:00,136.595507151,3.45124247986,23.9723909179,0.787797896061,48.2474882111,60.1281475517,2.18890092669,0.0,2.18890092669
 05/01  11:00:00,140.00621172,3.44163784132,26.2268160689,0.0270885458463,48.2474882111,62.0547409583,3.27406443507,0.0,3.27406443507
 05/01  12:00:00,140.338941389,3.51440165763,27.0582189745,0.0,48.2474882111,61.5103924513,2.19047366462,0.0,2.19047366462
 05/01  13:00:00,142.135719571,3.54252557919,26.6770302228,0.0,48.2474882111,63.6602354638,3.27530572283,0.0,3.27530572283
 05/01  14:00:00,138.245336441,3.46235112319,26.3989094611,0.0,48.2474882111,60.1281475517,1.10421272749,0.0,1.10421272749
 05/01  15:00:00,139.083478391,3.47478118433,27.2246213503,0.0,48.2474882111,60.1281475517,2.18838548247,0.0,2.18838548247
 05/01  16:00:00,143.236587715,3.57960741319,28.3830143349,0.0,48.2474882111,63.0180376616,2.18946350402,0.0,2.18946350402
 05/01  17:00:00,132.752766935,3.68025199711,28.7434626241,0.0,37.5258241642,62.7947880557,2.18786209355,0.0,2.18786209355
 05/01  18:00:00,93.0983591621,3.4290581568,26.83852184,0.0,26.8041601173,36.0181789539,1.10363586049,0.0,1.10363586049
 05/01  19:00:00,88.9544239988,3.4290581568,24.9883827246,0.274995160897,26.8041601173,33.4493877451,1.10324907855,0.0,1.10324907855
 05/01  20:00:00,88.3292556201,3.4290581568,22.2085351352,3.70817044203,16.0824960704,28.0885557216,1.10350151961,0.0,1.10350151961
 05/01  21:00:00,89.0061051319,3.4290581568,20.6898136044,7.18813708901,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299043466,0.0,1.10299043466
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299122748,0.0,1.10299122748
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298764098,0.0,1.10298764098
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312397001,0.0,1.10312397001
 05/02  06:00:00,72.9376002008,3.44041271496,22.7566480868,14.993272521,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,81.2691000213,3.4290581568,17.5923150195,11.4750010483,16.0824960704,32.6817896323,1.10353940299,0.0,1.10353940299
 05/02  08:00:00,145.586521551,3.57714190969,20.4088234199,2.94131552958,48.2474882111,70.4033123869,2.18843310905,0.0,2.18843310905
 05/02  09:00:00,137.347094943,3.4551402001,22.4357590241,1.14552645537,48.2474882111,62.0547409583,2.18869908395,0.0,2.18869908395
 05/02  10:00:00,136.844462477,3.43582573437,24.8871075554,0.137453330326,48.2474882111,60.1281475517,2.18883886484,0.0,2.18883886484
 05/02  11:00:00,140.989905647,3.51635195127,27.1628844324,0.0,48.2474882111,62.0547409583,2.18928374569,0.0,2.18928374569
 05/02  12:00:00,141.184286725,3.59461036551,27.8233556028,0.0,48.2474882111,61.5103924513,3.27558323449,0.0,3.27558323449
 05/02  13:00:00,143.265696467,3.6194636709,27.7300690275,0.0,48.2474882111,63.6602354638,2.19032035892,0.0,2.19032035892
 05/02  14:00:00,139.914473224,3.52773908822,28.002658279,0.0,48.2474882111,60.1281475517,2.18869810421,0.0,2.18869810421
 05/02  15:00:00,139.375244904,3.53320616032,27.4579628865,0.0,48.2474882111,60.1281475517,2.18834870113,0.0,2.18834870113
 05/02  16:00:00,142.341349742,3.64522984375,27.4221539315,0.0,48.2474882111,63.0180376616,2.18912480614,0.0,2.18912480614
 05/02  17:00:00,131.879134461,3.72784659117,27.782883748,0.0393518073685,37.5258241642,62.7947880557,1.10384988647,0.0,1.10384988647
 05/02  18:00:00,92.4619006031,3.4290581568,25.0784726317,1.1235906494,26.8041601173,36.0181789539,1.10367626727,0.0,1.10367626727
 05/02  19:00:00,88.4232596525,3.4290581568,23.3474394691,1.3847740701,26.8041601173,33.4493877451,1.10344575248,0.0,1.10344575248
 05/02  20:00:00,89.8962257044,3.4290581568,21.3292384662,6.15443719522,16.0824960704,28.0885557216,1.10346540246,0.0,1.10346540246
 05/02  21:00:00,89.641521459,3.4290581568,20.1242058657,8.38916115478,16.0824960704,26.8041601173,1.1031100088,0.0,1.1031100088
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298961364,0.0,1.10298961364
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029892603,0.0,1.1029892603
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102987991,0.0,1.102987991
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,77.0621250452,3.45563607652,21.4773614707,20.3818606199,5.36083202345,21.4433280938,1.10307775653,0.0,1.10307775653
 05/03  07:00:00,82.8496335675,3.4290581568,14.9426573222,15.7051922918,16.0824960704,32.6817896323,1.10360781871,0.0,1.10360781871
 05/03  08:00:00,145.856198435,3.58714271433,20.1398543326,3.46996069555,48.2474882111,70.4033123869,1.10420744907,0.0,1.10420744907
 05/03  09:00:00,138.199370435,3.4635313713,22.8335155071,1.59165429286,48.2474882111,62.0547409583,2.18880763022,0.0,2.18880763022
 05/03  10:00:00,136.840806061,3.43998303323,24.1111424222,0.905604748992,48.2474882111,60.1281475517,2.18868898225,0.0,2.18868898225
 05/03  11:00:00,139.414741111,3.51273106258,25.5124845223,0.0788562629071,48.2474882111,62.0547409583,2.1891833979,0.0,2.1891833979
 05/03  12:00:00,139.859451675,3.58832203126,26.1667692307,0.338039656255,48.2474882111,61.5103924513,3.27524652815,0.0,3.27524652815
 05/03  13:00:00,141.288026859,3.60861208577,25.7539786042,0.0092723999966,48.2474882111,63.6602354638,3.27514608834,0.0,3.27514608834
 05/03  14:00:00,137.139073934,3.52107924969,25.2339188273,0.0,48.2474882111,60.1281475517,1.10427274066,0.0,1.10427274066
 05/03  15:00:00,137.982806762,3.53946051058,26.0592703944,0.0,48.2474882111,60.1281475517,2.18828005019,0.0,2.18828005019
 05/03  16:00:00,143.103733029,3.69370572545,28.1360613364,0.0,48.2474882111,63.0180376616,2.18927031346,0.0,2.18927031346
 05/03  17:00:00,133.594110513,3.78113978993,29.4839184088,0.0,37.5258241642,62.7947880557,1.10395234961,0.0,1.10395234961
 05/03  18:00:00,94.6584546739,3.4290581568,28.3986173519,0.0,26.8041601173,36.0181789539,2.18740871257,0.0,2.18740871257
 05/03  19:00:00,91.1305026025,3.4290581568,27.1314343692,0.308022120062,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/03  20:00:00,88.9799784111,3.4290581568,24.5682681019,1.99916026626,16.0824960704,28.0885557216,1.10353895319,0.0,1.10353895319
 05/03  21:00:00,88.4279899292,3.4290581568,21.8406563292,5.4591791615,16.0824960704,26.8041601173,1.10315248083,0.0,1.10315248083
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298835985,0.0,1.10298835985
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298811714,0.0,1.10298811714
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029885476,0.0,1.1029885476
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310761946,0.0,1.10310761946
 05/04  06:00:00,75.1334640856,3.46488679545,21.1061257423,18.8151846698,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,77.991555012,3.4290581568,14.3814537507,11.4083173078,16.0824960704,32.6817896323,1.1036165235,0.0,1.1036165235
 05/04  08:00:00,146.047215076,3.67730517652,20.4175155236,3.29315368382,48.2474882111,70.4033123869,2.18831055867,0.0,2.18831055867
 05/04  09:00:00,139.291827458,3.72304596535,23.7343177406,1.52379448903,48.2474882111,62.0547409583,2.18873712739,0.0,2.18873712739
 05/04  10:00:00,138.622674165,3.7152266734,26.0497054403,0.473666194469,48.2474882111,60.1281475517,1.10432285979,0.0,1.10432285979
 05/04  11:00:00,141.603939513,3.59367773195,27.6995925172,0.0,48.2474882111,62.0547409583,3.27412356183,0.0,3.27412356183
 05/04  12:00:00,143.01006196,3.67982987758,29.5639113262,0.0,48.2474882111,61.5103924513,2.19027224783,0.0,2.19027224783
 05/04  13:00:00,147.982581417,3.93337607517,32.1330415728,0.0,48.2474882111,63.6602354638,3.27518834099,0.0,3.27518834099
 05/04  14:00:00,147.303773968,4.06356105823,34.8561370526,0.0,48.2474882111,60.1281475517,2.18841240678,0.0,2.18841240678
 05/04  15:00:00,149.404704157,4.29116160773,36.7294666925,0.0,48.2474882111,60.1281475517,1.10416641299,0.0,1.10416641299
 05/04  16:00:00,155.148628841,4.85663309171,39.0180297828,0.0,48.2474882111,63.0180376616,2.18877203608,0.0,2.18877203608
 05/04  17:00:00,142.385658354,4.74271554215,37.3138904977,0.0,37.5258241642,62.7947880557,2.18801753516,0.0,2.18801753516
 05/04  18:00:00,97.0629900471,3.59236110993,30.6398497719,0.0,26.8041601173,36.0181789539,1.10365227595,0.0,1.10365227595
 05/04  19:00:00,92.450035727,3.48770974555,28.700338025,0.0,26.8041601173,33.4493877451,1.10337513533,0.0,1.10337513533
 05/04  20:00:00,88.8107338456,3.4290581568,25.9327765592,0.465407243491,16.0824960704,28.0885557216,1.10350559498,0.0,1.10350559498
 05/04  21:00:00,87.1654250971,3.4290581568,24.622877254,1.41439340451,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298946653,0.0,1.10298946653
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298863341,0.0,1.10298863341
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029856477,0.0,1.1029856477
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311901021,0.0,1.10311901021
 05/05  06:00:00,66.69963121,3.55033398886,24.163766988,7.2382633551,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,76.22176455,3.4290581568,19.0553089896,4.96467160687,16.0824960704,32.6817896323,1.10352228004,0.0,1.10352228004
 05/05  08:00:00,148.342513891,3.78897309095,24.8622927892,1.03200731873,48.2474882111,70.4033123869,2.18835840482,0.0,2.18835840482
 05/05  09:00:00,141.199393583,3.75669458451,27.0247320947,0.107297640473,48.2474882111,62.0547409583,2.1885884693,0.0,2.1885884693
 05/05  10:00:00,140.07911173,3.71378395975,27.9812519138,0.0,48.2474882111,60.1281475517,2.18895499707,0.0,2.18895499707
 05/05  11:00:00,143.745559577,3.78052381263,29.6543665005,0.0,48.2474882111,62.0547409583,2.18944050559,0.0,2.18944050559
 05/05  12:00:00,145.281479887,3.83304506503,31.6821140654,0.0,48.2474882111,61.5103924513,2.19022730576,0.0,2.19022730576
 05/05  13:00:00,151.378089996,4.28746330101,35.1744629263,0.0,48.2474882111,63.6602354638,3.27531350034,0.0,3.27531350034
 05/05  14:00:00,148.778423645,4.25226527618,36.1420825121,0.0,48.2474882111,60.1281475517,2.18854479486,0.0,2.18854479486
 05/05  15:00:00,149.310065426,4.46744097876,36.4585485901,0.0,48.2474882111,60.1281475517,1.10422008337,0.0,1.10422008337
 05/05  16:00:00,155.944109886,4.96600966908,39.7041342505,0.0,48.2474882111,63.0180376616,2.18906444742,0.0,2.18906444742
 05/05  17:00:00,139.734662798,4.37487119779,35.0307392858,0.0,37.5258241642,62.7947880557,2.18811336393,0.0,2.18811336393
 05/05  18:00:00,95.5275779305,3.61838440134,29.0784143639,0.0,26.8041601173,36.0181789539,1.10363687502,0.0,1.10363687502
 05/05  19:00:00,92.1571309586,3.53332718053,28.3618158216,0.0,26.8041601173,33.4493877451,1.10338560198,0.0,1.10338560198
 05/05  20:00:00,89.3899509956,3.4290581568,26.5516038382,0.425797114481,16.0824960704,28.0885557216,1.10350579528,0.0,1.10350579528
 05/05  21:00:00,86.9859638594,3.4290581568,24.5746004161,1.28320900478,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103035806,0.0,1.103035806
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298699531,0.0,1.10298699531
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298592617,0.0,1.10298592617
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030528274,0.0,1.1030528274
 05/06  06:00:00,68.1314758006,3.56603044301,26.4307219855,6.38745649409,5.36083202345,21.4433280938,1.10307010652,0.0,1.10307010652
 05/06  07:00:00,68.5097249686,3.4290581568,24.5062953331,8.6241888498,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,93.4178858842,3.4290581568,25.4022949557,6.47438782775,26.8041601173,31.2995447326,1.10343471055,0.0,1.10343471055
 05/06  09:00:00,95.486648753,3.4290581568,25.7452159041,5.95253744044,26.8041601173,33.5472370403,1.10364878524,0.0,1.10364878524
 05/06  10:00:00,94.0448752382,3.4290581568,26.4135029807,4.80577355228,26.8041601173,32.583940337,1.10351638891,0.0,1.10351638891
 05/06  11:00:00,95.1136466426,3.4290581568,26.4407030034,3.59965262638,26.8041601173,34.8316326447,1.10369890067,0.0,1.10369890067
 05/06  12:00:00,94.3816566862,3.4290581568,27.7163896302,2.87637164753,26.8041601173,33.5472370403,1.10364095517,0.0,1.10364095517
 05/06  13:00:00,92.0843720228,3.4290581568,28.0747260939,2.78954172916,26.8041601173,30.9784458315,1.10361204167,0.0,1.10361204167
 05/06  14:00:00,64.9787009864,3.4290581568,26.6195429688,5.54870844056,8.04124803518,21.3317032909,1.10358530245,0.0,1.10358530245
 05/06  15:00:00,66.8216872815,3.4290581568,27.9111336359,7.38449967306,8.04124803518,20.0473076865,1.1033178396,0.0,1.1033178396
 05/06  16:00:00,68.2879913839,3.4290581568,29.4152193686,7.02561914166,8.04124803518,20.3684065876,1.10334890584,0.0,1.10334890584
 05/06  17:00:00,59.4527121625,3.4290581568,29.4009765901,5.92473183278,2.68041601173,18.0090894769,1.10306247496,0.0,1.10306247496
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307237273,0.0,1.10307237273
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031616455,0.0,1.1031616455
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298518267,0.0,1.10298518267
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294222898,0.0,1.10294222898
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294387208,0.0,1.10294387208
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298376092,0.0,1.10298376092
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,30.8404364787,1.11476459493,10.9543197076,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,43.7675866767,2.47484575085,22.5213887497,0.0,2.68041601173,16.0824960704,1.10300502794,0.0,1.10300502794
 05/07  10:00:00,32.8020619929,1.40813374583,12.6225760709,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,28.5328026619,0.949574236969,8.81187624871,0.0,2.68041601173,16.0824960704,1.10307934854,0.0,1.10307934854
 05/07  12:00:00,28.3069060918,0.880747798272,8.6548061173,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,21.0082817873,0.201383618814,2.03554599232,0.0,2.68041601173,16.0824960704,1.10315667793,0.0,1.10315667793
 05/07  14:00:00,32.0620844392,1.17772752921,12.1130047338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,26.208428177,0.604150856441,6.83292514441,0.0,2.68041601173,16.0824960704,1.10294077752,0.0,1.10294077752
 05/07  16:00:00,29.9413286417,1.00523333849,10.164743127,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,27.6571945937,0.778357423106,8.10748499444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,21.3050235255,0.201383618814,2.33228773048,0.0,2.68041601173,16.0824960704,1.10299419025,0.0,1.10299419025
 05/07  19:00:00,31.0708612116,1.05026604638,11.249242989,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294342904,0.0,1.10294342904
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294560685,0.0,1.10294560685
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298536539,0.0,1.10298536539
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298319257,0.0,1.10298319257
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311097692,0.0,1.10311097692
 05/08  06:00:00,70.9047820004,3.70412010031,34.2349258124,1.21846920964,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,87.1740130922,3.44033571488,33.825805672,1.13514590865,16.0824960704,32.6817896323,1.10361902168,0.0,1.10361902168
 05/08  08:00:00,163.194326166,4.11481801757,40.3819201122,0.0383473446164,48.2474882111,70.4033123869,2.18851206259,0.0,2.18851206259
 05/08  09:00:00,160.156128731,4.40405375364,45.4414057135,0.0,48.2474882111,62.0547409583,1.1042826133,0.0,1.1042826133
 05/08  10:00:00,162.046812374,4.56280120023,49.0999353165,0.0,48.2474882111,60.1281475517,2.18892398527,0.0,2.18892398527
 05/08  11:00:00,167.595848768,4.63879986756,52.646379637,0.0,48.2474882111,62.0547409583,2.2653616503,0.0,2.2653616503
 05/08  12:00:00,168.38877023,4.44760618262,54.1748432908,0.0,48.2474882111,61.5103924513,3.19926107897,0.0,3.19926107897
 05/08  13:00:00,177.212775197,5.13636758835,60.1602438399,0.0,48.2474882111,63.6602354638,3.27512805976,0.0,3.27512805976
 05/08  14:00:00,174.957842878,5.19937255348,61.3743944674,0.0,48.2474882111,60.1281475517,1.10425307382,0.0,1.10425307382
 05/08  15:00:00,178.328047373,5.69884905074,64.2451224653,0.0,48.2474882111,60.1281475517,2.18820438675,0.0,2.18820438675
 05/08  16:00:00,182.899964792,6.10242354277,65.5235752829,0.0,48.2474882111,63.0180376616,2.18893733822,0.0,2.18893733822
 05/08  17:00:00,166.326378839,5.65023857168,60.347087953,0.0,37.5258241642,62.7947880557,1.10387374513,0.0,1.10387374513
 05/08  18:00:00,116.665140319,4.18128442299,49.653076731,0.0,26.8041601173,36.0181789539,1.10371780209,0.0,1.10371780209
 05/08  19:00:00,108.729079412,3.7747938831,44.6922975728,0.0,26.8041601173,33.4493877451,1.10350947779,0.0,1.10350947779
 05/08  20:00:00,102.229239731,3.47638849903,39.7693593463,0.0,16.0824960704,28.0885557216,1.10348465915,0.0,1.10348465915
 05/08  21:00:00,97.4935596457,3.43173687989,36.2788353043,0.0838911797156,16.0824960704,26.8041601173,1.10311010856,0.0,1.10311010856
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298370669,0.0,1.10298370669
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298371692,0.0,1.10298371692
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298471997,0.0,1.10298471997
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,68.1532625507,3.62433507128,26.952016588,5.82964401338,5.36083202345,21.4433280938,1.10314388328,0.0,1.10314388328
 05/09  07:00:00,80.6378334123,3.4290581568,20.1568707593,8.2791786995,16.0824960704,32.6817896323,1.10356821778,0.0,1.10356821778
 05/09  08:00:00,146.837014049,3.67244190779,22.0838790911,2.42145235779,48.2474882111,70.4033123869,2.18842762775,0.0,2.18842762775
 05/09  09:00:00,136.488032732,3.58863302703,20.8192737056,1.76945673574,48.2474882111,62.0547409583,1.10442840098,0.0,1.10442840098
 05/09  10:00:00,133.387534447,3.58075011169,20.2109827077,1.21172577068,48.2474882111,60.1281475517,2.18869607673,0.0,2.18869607673
 05/09  11:00:00,136.105888346,3.67102224396,21.6425238089,0.48167302915,48.2474882111,62.0547409583,2.18911216272,0.0,2.18911216272
 05/09  12:00:00,136.166291213,3.63356238775,22.3486565819,0.417751486694,48.2474882111,61.5103924513,3.27533869253,0.0,3.27533869253
 05/09  13:00:00,139.83800506,3.81196893143,24.1098723592,0.0,48.2474882111,63.6602354638,2.18995668243,0.0,2.18995668243
 05/09  14:00:00,136.655435686,3.82768273931,24.44367709,0.0,48.2474882111,60.1281475517,2.18875170406,0.0,2.18875170406
 05/09  15:00:00,137.978937563,3.98390023921,25.6109614668,0.0,48.2474882111,60.1281475517,2.18834513449,0.0,2.18834513449
 05/09  16:00:00,142.484114484,4.18347573526,27.0266727824,0.0,48.2474882111,63.0180376616,2.18924656668,0.0,2.18924656668
 05/09  17:00:00,130.931897728,4.21242236777,26.3904230464,0.0,37.5258241642,62.7947880557,1.10389232693,0.0,1.10389232693
 05/09  18:00:00,88.7606939797,3.58351526244,22.2675021714,0.0788973806054,26.8041601173,36.0181789539,1.1035867889,0.0,1.1035867889
 05/09  19:00:00,83.9940600946,3.44311202988,19.6826852174,0.606274890829,26.8041601173,33.4493877451,1.10339091858,0.0,1.10339091858
 05/09  20:00:00,81.2201227201,3.4290581568,16.4310915698,2.37648110736,16.0824960704,28.0885557216,1.10346901996,0.0,1.10346901996
 05/09  21:00:00,80.4387083378,3.4290581568,13.9768199428,5.3337339564,16.0824960704,26.8041601173,1.10310469747,0.0,1.10310469747
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298410468,0.0,1.10298410468
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298393371,0.0,1.10298393371
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298308607,0.0,1.10298308607
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,72.2726131706,3.49259442988,19.1159741383,20.3841110577,5.36083202345,21.4433280938,1.10306065959,0.0,1.10306065959
 05/10  07:00:00,75.2814203096,3.4290581568,10.4914364916,12.5881998645,16.0824960704,32.6817896323,1.10354416376,0.0,1.10354416376
 05/10  08:00:00,140.129667286,3.62134672578,14.4762089784,3.37287088955,48.2474882111,70.4033123869,1.10423485868,0.0,1.10423485868
 05/10  09:00:00,131.860268846,3.49260899156,16.559418472,1.49757211936,48.2474882111,62.0547409583,2.18851796573,0.0,2.18851796573
 05/10  10:00:00,131.280079988,3.53418027935,18.7227718006,0.639052051573,48.2474882111,60.1281475517,2.18885102871,0.0,2.18885102871
 05/10  11:00:00,135.092274681,3.56929591139,21.142142588,0.0701669181436,48.2474882111,62.0547409583,2.18945775518,0.0,2.18945775518
 05/10  12:00:00,136.679118667,3.63140480322,23.2512275973,0.030165509682,48.2474882111,61.5103924513,3.27508239343,0.0,3.27508239343
 05/10  13:00:00,141.608684489,3.7528787591,25.9396419609,0.0,48.2474882111,63.6602354638,2.1898800126,0.0,2.1898800126
 05/10  14:00:00,140.701832323,3.77977063216,28.5379858341,0.0,48.2474882111,60.1281475517,2.1884720262,0.0,2.1884720262
 05/10  15:00:00,143.684868329,3.98807577805,31.3127166944,0.0,48.2474882111,60.1281475517,1.10417116841,0.0,1.10417116841
 05/10  16:00:00,151.08794716,4.66824534202,35.1457358509,0.0,48.2474882111,63.0180376616,2.1891307195,0.0,2.1891307195
 05/10  17:00:00,140.444177759,4.70460438152,35.4105210631,0.0,37.5258241642,62.7947880557,2.18813055661,0.0,2.18813055661
 05/10  18:00:00,97.3089109979,3.80571338832,30.6724184444,0.0,26.8041601173,36.0181789539,1.10363450852,0.0,1.10363450852
 05/10  19:00:00,92.1044393748,3.542960997,28.2994904213,0.0,26.8041601173,33.4493877451,1.103377105,0.0,1.103377105
 05/10  20:00:00,88.499446938,3.4290581568,25.4684331333,0.618463761764,16.0824960704,28.0885557216,1.10348592065,0.0,1.10348592065
 05/10  21:00:00,86.8896930214,3.4290581568,24.4916675956,1.26987098723,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303913365,0.0,1.10303913365
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298380548,0.0,1.10298380548
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298295417,0.0,1.10298295417
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303801385,0.0,1.10303801385
 05/11  06:00:00,66.0552019978,3.69005931864,31.5620721089,1.52313702549,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  07:00:00,86.4334925732,3.4290581568,33.2150852121,1.01662340757,16.0824960704,32.6817896323,1.10323953309,0.0,1.10323953309
 05/11  08:00:00,160.000420469,3.71143502606,37.6209046828,0.00884006835344,48.2474882111,70.4033123869,2.18800507328,0.0,2.18800507328
 05/11  09:00:00,155.246976513,3.79421040048,41.1420968494,0.0,48.2474882111,62.0547409583,2.18854839891,0.0,2.18854839891
 05/11  10:00:00,157.099213191,4.0717281795,44.6434091547,0.0,48.2474882111,60.1281475517,2.18883804641,0.0,2.18883804641
 05/11  11:00:00,163.373415587,4.35653722871,48.7062090953,0.0,48.2474882111,62.0547409583,2.18954600744,0.0,2.18954600744
 05/11  12:00:00,164.643219049,4.32671078938,50.5501875029,0.0,48.2474882111,61.5103924513,2.19030681934,0.0,2.19030681934
 05/11  13:00:00,171.752421343,4.99304970104,54.8432078728,0.0,48.2474882111,63.6602354638,3.27508407555,0.0,3.27508407555
 05/11  14:00:00,169.848140192,5.03687808701,56.4271862478,0.0,48.2474882111,60.1281475517,2.18829320026,0.0,2.18829320026
 05/11  15:00:00,172.862319512,5.32941307398,59.1488305816,0.0,48.2474882111,60.1281475517,1.10407633183,0.0,1.10407633183
 05/11  16:00:00,178.959895692,5.84604955356,61.8398801715,0.0,48.2474882111,63.0180376616,2.1892640795,0.0,2.1892640795
 05/11  17:00:00,167.169993389,5.65709307944,61.1838479955,0.0,37.5258241642,62.7947880557,1.10389578885,0.0,1.10389578885
 05/11  18:00:00,118.750545598,4.16160824279,51.7581581899,0.0,26.8041601173,36.0181789539,2.18748825135,0.0,2.18748825135
 05/11  19:00:00,111.858601997,3.84701454886,47.7495994918,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/11  20:00:00,102.327548616,3.44559516924,42.3657948935,0.0,16.0824960704,28.0885557216,1.10346729999,0.0,1.10346729999
 05/11  21:00:00,102.395972879,3.4290581568,41.0974952026,0.170323237494,16.0824960704,26.8041601173,1.10325349894,0.0,1.10325349894
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298123928,0.0,1.10298123928
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298180199,0.0,1.10298180199
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298230908,0.0,1.10298230908
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311146322,0.0,1.10311146322
 05/12  06:00:00,72.6552063232,4.17015109864,38.6171100215,0.58801165837,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,93.3772573161,3.4290581568,40.622642967,0.552830395537,16.0824960704,32.6817896323,1.1035297845,0.0,1.1035297845
 05/12  08:00:00,169.497673895,4.22719041269,46.61124279,0.0,48.2474882111,70.4033123869,2.18846337846,0.0,2.18846337846
 05/12  09:00:00,162.539430057,4.30192825648,47.9268325369,0.0,48.2474882111,62.0547409583,1.10424067973,0.0,1.10424067973
 05/12  10:00:00,161.687504594,4.32863829229,48.9747904444,0.0,48.2474882111,60.1281475517,2.18879819527,0.0,2.18879819527
 05/12  11:00:00,167.135423311,4.65183190807,52.1729221391,0.0,48.2474882111,62.0547409583,2.18917664266,0.0,2.18917664266
 05/12  12:00:00,163.391685699,4.69362311764,48.9317418244,0.0,48.2474882111,61.5103924513,3.27498053997,0.0,3.27498053997
 05/12  13:00:00,165.893639211,5.34895324033,48.6285222015,0.0,48.2474882111,63.6602354638,2.18991685541,0.0,2.18991685541
 05/12  14:00:00,156.086580345,5.23692151982,42.465582968,0.0,48.2474882111,60.1281475517,2.18869257636,0.0,2.18869257636
 05/12  15:00:00,152.461736048,5.22521961156,38.8524405791,0.0,48.2474882111,60.1281475517,2.18825713821,0.0,2.18825713821
 05/12  16:00:00,154.792134155,5.2967948778,38.2213733103,0.0,48.2474882111,63.0180376616,2.18911008855,0.0,2.18911008855
 05/12  17:00:00,140.24867599,4.95601095055,34.9636127255,0.0,37.5258241642,62.7947880557,1.10382658631,0.0,1.10382658631
 05/12  18:00:00,96.0684745124,3.88234378698,29.3553515602,0.0,26.8041601173,36.0181789539,1.10363585868,0.0,1.10363585868
 05/12  19:00:00,90.2304963527,3.60922418194,26.3573842497,0.00189996456315,26.8041601173,33.4493877451,1.10342898573,0.0,1.10342898573
 05/12  20:00:00,83.3185308894,3.43813379906,22.6886129286,0.675625608877,16.0824960704,28.0885557216,1.10349424676,0.0,1.10349424676
 05/12  21:00:00,83.0733003116,3.4290581568,20.0742888836,1.87085698954,16.0824960704,26.8041601173,1.10309747727,0.0,1.10309747727
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298165749,0.0,1.10298165749
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029792311,0.0,1.1029792311
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297995495,0.0,1.10297995495
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,66.4547054271,3.52885819203,19.510542773,14.1353709173,5.36083202345,21.4433280938,1.10306390492,0.0,1.10306390492
 05/13  07:00:00,54.3187281927,3.4290581568,9.25888757232,9.68059983462,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,77.3756013523,3.43651164837,10.5835258295,5.24341893041,26.8041601173,31.2995447326,1.10339386752,0.0,1.10339386752
 05/13  09:00:00,79.6088417675,3.49833529202,11.5784230303,4.1722461935,26.8041601173,33.5472370403,1.10366421191,0.0,1.10366421191
 05/13  10:00:00,78.9178903562,3.46821837018,12.7388768287,3.31425460893,26.8041601173,32.583940337,1.10352001437,0.0,1.10352001437
 05/13  11:00:00,81.6547063186,3.4290581568,14.1374130114,2.44400229423,26.8041601173,34.8316326447,1.10368367682,0.0,1.10368367682
 05/13  12:00:00,80.4654743312,3.4290581568,14.7014193937,1.97515952905,26.8041601173,33.5472370403,1.10361143536,0.0,1.10361143536
 05/13  13:00:00,78.0163383939,3.4290581568,15.2260777692,1.57015642501,26.8041601173,30.9784458315,1.10356896426,0.0,1.10356896426
 05/13  14:00:00,50.0816726529,3.4290581568,15.5959212937,1.67530178223,8.04124803518,21.3317032909,1.10352579421,0.0,1.10352579421
 05/13  15:00:00,48.2670787128,3.4290581568,16.2180179855,0.523006754731,8.04124803518,20.0473076865,1.1033038267,0.0,1.1033038267
 05/13  16:00:00,49.3124299817,3.4311489576,16.6964947534,0.766691553826,8.04124803518,20.3684065876,1.10335614158,0.0,1.10335614158
 05/13  17:00:00,42.8345956296,3.5060283593,17.1764412215,1.45418046596,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,33.916353345,2.07580810535,13.0691930635,0.0,2.68041601173,16.0824960704,1.10312490917,0.0,1.10312490917
 05/13  19:00:00,29.7291791002,1.56361357791,9.39421334608,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312092601,0.0,1.10312092601
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313866127,0.0,1.10313866127
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10284607534,0.0,1.10284607534
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294233153,0.0,1.10294233153
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300027827,0.0,1.10300027827
 05/14  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299007591,0.0,1.10299007591
 05/14  08:00:00,20.0400898538,0.191192224258,1.07754545339,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,23.849709121,0.764768897032,4.31358804776,0.0,2.68041601173,16.0824960704,1.10294390295,0.0,1.10294390295
 05/14  10:00:00,27.4773027865,1.30157044622,7.40438016409,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301948004,0.0,1.10301948004
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307158072,0.0,1.10307158072
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294245738,0.0,1.10294245738
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,26.9211905065,1.02923766374,7.12060066657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,23.58077891,0.604150856441,4.20527587733,0.0,2.68041601173,16.0824960704,1.10299851151,0.0,1.10299851151
 05/14  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305524763,0.0,1.10305524763
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294248576,0.0,1.10294248576
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297982983,0.0,1.10297982983
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297944062,0.0,1.10297944062
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,74.9021624646,3.43434699222,17.788709986,24.3991719417,5.36083202345,21.4433280938,1.10306479574,0.0,1.10306479574
 05/15  07:00:00,84.7559392246,3.4290581568,11.0829251,21.471230171,16.0824960704,32.6817896323,1.10350764406,0.0,1.10350764406
 05/15  08:00:00,142.175438906,3.52411831494,12.8012799084,7.19079999091,48.2474882111,70.4033123869,1.10426636494,0.0,1.10426636494
 05/15  09:00:00,132.031475138,3.4290581568,13.4545124681,4.83723524984,48.2474882111,62.0547409583,2.18857920166,0.0,2.18857920166
 05/15  10:00:00,130.773219232,3.4290581568,14.2513665309,4.7087186871,48.2474882111,60.1281475517,2.18860057144,0.0,2.18860057144
 05/15  11:00:00,132.531905568,3.44688582633,14.4352244145,4.33912606381,48.2474882111,62.0547409583,2.18912744346,0.0,2.18912744346
 05/15  12:00:00,133.932947403,3.51064805225,14.2801448154,6.37583377868,48.2474882111,61.5103924513,2.1900984415,0.0,2.1900984415
 05/15  13:00:00,133.75251696,3.53266140766,15.2346551438,3.06903663954,48.2474882111,63.6602354638,3.27523548981,0.0,3.27523548981
 05/15  14:00:00,129.69699586,3.45517115275,15.8080377794,2.0497110705,48.2474882111,60.1281475517,2.18819036561,0.0,2.18819036561
 05/15  15:00:00,130.414598105,3.46458473619,16.2357965806,2.3301409318,48.2474882111,60.1281475517,1.10409171056,0.0,1.10409171056
 05/15  16:00:00,134.111964629,3.55806895813,17.4015650476,1.87836465647,48.2474882111,63.0180376616,2.18924384716,0.0,2.18924384716
 05/15  17:00:00,125.114694563,3.65207571073,17.5316242083,3.60194233004,37.5258241642,62.7947880557,1.10387862234,0.0,1.10387862234
 05/15  18:00:00,89.3923196589,3.4290581568,15.6175310234,7.51495131342,26.8041601173,36.0181789539,2.18745811627,0.0,2.18745811627
 05/15  19:00:00,87.2723743156,3.4290581568,14.8616844774,8.71964372495,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/15  20:00:00,87.363448646,3.4290581568,14.1764368255,13.2417951109,16.0824960704,28.0885557216,1.10342130245,0.0,1.10342130245
 05/15  21:00:00,91.0875278001,3.4290581568,13.9479043905,16.0114689711,16.0824960704,26.8041601173,1.10312985509,0.0,1.10312985509
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297948183,0.0,1.10297948183
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029790238,0.0,1.1029790238
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297911002,0.0,1.10297911002
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308655726,0.0,1.10308655726
 05/16  06:00:00,78.2910821673,3.4290581568,19.5189364203,26.0631540455,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,92.2559281712,3.4290581568,15.4875277108,24.5666165069,16.0824960704,32.6817896323,1.10357075088,0.0,1.10357075088
 05/16  08:00:00,148.838520944,3.5488969512,17.7280163822,8.90236691888,48.2474882111,70.4033123869,2.18835257872,0.0,2.18835257872
 05/16  09:00:00,136.948068726,3.43582209207,20.0743408694,3.12723650155,48.2474882111,62.0547409583,1.10435371702,0.0,1.10435371702
 05/16  10:00:00,136.385197957,3.4290581568,23.5968292431,0.975234699828,48.2474882111,60.1281475517,2.18849357302,0.0,2.18849357302
 05/16  11:00:00,142.02723138,3.4857526477,28.077079174,0.15373029485,48.2474882111,62.0547409583,2.18929148632,0.0,2.18929148632
 05/16  12:00:00,147.356124723,3.56630055258,33.9977508617,0.0257525522229,48.2474882111,61.5103924513,3.27503035936,0.0,3.27503035936
 05/16  13:00:00,151.706005534,3.61509147564,36.1747502892,0.0,48.2474882111,63.6602354638,2.18975941029,0.0,2.18975941029
 05/16  14:00:00,148.731469283,3.60928333218,36.7381100935,0.0,48.2474882111,60.1281475517,2.18831996536,0.0,2.18831996536
 05/16  15:00:00,149.142009688,3.6632054738,37.0947283573,0.0,48.2474882111,60.1281475517,1.10404893841,0.0,1.10404893841
 05/16  16:00:00,152.697321145,3.73626453888,37.6870906389,0.0,48.2474882111,63.0180376616,2.1888516046,0.0,2.1888516046
 05/16  17:00:00,142.185514574,3.74673433206,38.1097279276,0.0,37.5258241642,62.7947880557,2.18799048346,0.0,2.18799048346
 05/16  18:00:00,101.901605203,3.4290581568,35.6417678811,0.0,26.8041601173,36.0181789539,1.10361108736,0.0,1.10361108736
 05/16  19:00:00,98.2768319955,3.4290581568,34.3388573098,0.246928572352,26.8041601173,33.4493877451,1.10340501487,0.0,1.10340501487
 05/16  20:00:00,95.6909173552,3.4290581568,32.9166849296,2.82901571605,16.0824960704,28.0885557216,1.10342790851,0.0,1.10342790851
 05/16  21:00:00,97.9304619118,3.4290581568,31.9298311347,4.87247633854,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297703489,0.0,1.10297703489
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
