Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297655371,0.0,1.10297655371
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297674185,0.0,1.10297674185
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308505779,0.0,1.10308505779
 05/17  06:00:00,68.3758509567,3.53389181539,31.8017670618,3.76025853488,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,88.341260342,3.4290581568,30.8623543512,5.27712203723,16.0824960704,32.6817896323,1.10357278861,0.0,1.10357278861
 05/17  08:00:00,154.463770978,3.62193643451,31.9054019512,0.277191900314,48.2474882111,70.4033123869,2.18835324093,0.0,2.18835324093
 05/17  09:00:00,146.002396408,3.49332358283,32.1984035617,0.0,48.2474882111,62.0547409583,1.10424201178,0.0,1.10424201178
 05/17  10:00:00,144.887278314,3.50491802533,32.9982844313,0.0,48.2474882111,60.1281475517,2.18875344985,0.0,2.18875344985
 05/17  11:00:00,148.067192175,3.64390568463,34.112617227,0.0,48.2474882111,62.0547409583,2.18906383378,0.0,2.18906383378
 05/17  12:00:00,149.369833536,3.74961980268,35.8538929771,0.0,48.2474882111,61.5103924513,3.27502491788,0.0,3.27502491788
 05/17  13:00:00,156.188289388,4.09432340769,40.1778022112,0.0,48.2474882111,63.6602354638,2.1899779915,0.0,2.1899779915
 05/17  14:00:00,157.361791346,4.29077577383,44.6869397152,0.0,48.2474882111,60.1281475517,2.18859716496,0.0,2.18859716496
 05/17  15:00:00,159.191477421,4.49818009892,46.309221465,0.0,48.2474882111,60.1281475517,1.10414663904,0.0,1.10414663904
 05/17  16:00:00,161.764337679,4.63251303592,45.8578586767,0.0,48.2474882111,63.0180376616,2.18904276141,0.0,2.18904276141
 05/17  17:00:00,147.154319743,4.23575539727,42.5895120316,0.0,37.5258241642,62.7947880557,2.18799497358,0.0,2.18799497358
 05/17  18:00:00,102.338205876,3.53196357859,35.9754631325,0.0,26.8041601173,36.0181789539,1.10356181428,0.0,1.10356181428
 05/17  19:00:00,98.3867007417,3.46363502168,34.6610777635,0.0,26.8041601173,33.4493877451,1.10338419627,0.0,1.10338419627
 05/17  20:00:00,94.2033642466,3.4290581568,34.0827308535,0.175416683453,16.0824960704,28.0885557216,1.10348694423,0.0,1.10348694423
 05/17  21:00:00,95.4829597599,3.4290581568,33.5672370117,0.78756830966,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297952383,0.0,1.10297952383
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297816582,0.0,1.10297816582
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297746055,0.0,1.10297746055
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308340857,0.0,1.10308340857
 05/18  06:00:00,67.3070097939,3.77832587833,32.8429552552,1.40579511563,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,86.0791446032,3.4290581568,32.7714578108,1.10590283887,16.0824960704,32.6817896323,1.1034923915,0.0,1.1034923915
 05/18  08:00:00,159.12822131,3.77248820085,36.6925860539,0.00390636347869,48.2474882111,70.4033123869,2.18826538458,0.0,2.18826538458
 05/18  09:00:00,154.053913519,3.89077422696,39.852470029,0.0,48.2474882111,62.0547409583,2.18850536926,0.0,2.18850536926
 05/18  10:00:00,151.340775296,4.23144381481,38.725255624,0.0,48.2474882111,60.1281475517,1.10439796243,0.0,1.10439796243
 05/18  11:00:00,152.868907483,4.50877557601,38.0494626434,0.0,48.2474882111,62.0547409583,2.18916448091,0.0,2.18916448091
 05/18  12:00:00,152.157719206,4.36886801838,38.0225304314,0.0,48.2474882111,61.5103924513,3.27514884348,0.0,3.27514884348
 05/18  13:00:00,158.09102247,4.93765590822,41.237202793,0.0,48.2474882111,63.6602354638,2.18982361174,0.0,2.18982361174
 05/18  14:00:00,154.442882456,4.98017020679,41.0786363921,0.0,48.2474882111,60.1281475517,2.18865009282,0.0,2.18865009282
 05/18  15:00:00,155.827507766,5.18178212694,42.2616497817,0.0,48.2474882111,60.1281475517,2.18815792791,0.0,2.18815792791
 05/18  16:00:00,161.499326712,5.57081807328,44.6545426722,0.0,48.2474882111,63.0180376616,1.10463616227,0.0,1.10463616227
 05/18  17:00:00,146.301703079,4.8887042489,41.0839465163,0.0,37.5258241642,62.7947880557,2.18802245523,0.0,2.18802245523
 05/18  18:00:00,100.255796096,3.84992043234,33.5750964988,0.0,26.8041601173,36.0181789539,1.10356950797,0.0,1.10356950797
 05/18  19:00:00,94.4122940242,3.68825214336,30.4620539244,0.0,26.8041601173,33.4493877451,1.10339053835,0.0,1.10339053835
 05/18  20:00:00,86.6738305856,3.44559285744,26.4309134041,0.281165771286,16.0824960704,28.0885557216,1.10340107348,0.0,1.10340107348
 05/18  21:00:00,84.9734989665,3.4290581568,22.65264681,1.19269771798,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297902918,0.0,1.10297902918
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297751583,0.0,1.10297751583
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297671442,0.0,1.10297671442
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308376691,0.0,1.10308376691
 05/19  06:00:00,64.8892668708,3.57598440827,22.4644695427,9.56887937515,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,76.124899346,3.4290581568,14.7531263931,9.1699889994,16.0824960704,32.6817896323,1.10349119693,0.0,1.10349119693
 05/19  08:00:00,141.865787242,3.65072102794,17.3517247122,2.20410080975,48.2474882111,70.4033123869,2.18825073138,0.0,2.18825073138
 05/19  09:00:00,132.936104233,3.54974262455,17.8454694114,1.23022293365,48.2474882111,62.0547409583,2.18847780441,0.0,2.18847780441
 05/19  10:00:00,130.700211122,3.53264707707,17.6738003549,1.10968783283,48.2474882111,60.1281475517,1.10437867382,0.0,1.10437867382
 05/19  11:00:00,133.111877862,3.61182722248,18.6657546231,0.523626753105,48.2474882111,62.0547409583,2.18911539134,0.0,2.18911539134
 05/19  12:00:00,134.203170718,3.61811748162,19.706398561,1.1123339187,48.2474882111,61.5103924513,3.27504451272,0.0,3.27504451272
 05/19  13:00:00,136.334473022,3.71256279029,20.5688597341,0.136886728408,48.2474882111,63.6602354638,2.18995843894,0.0,2.18995843894
 05/19  14:00:00,133.174852494,3.65691727238,21.1338593652,0.0,48.2474882111,60.1281475517,2.18856497315,0.0,2.18856497315
 05/19  15:00:00,134.028809358,3.71401246536,21.9307210353,0.0,48.2474882111,60.1281475517,1.10412355619,0.0,1.10412355619
 05/19  16:00:00,137.637769128,3.83623211738,22.5275710438,0.0,48.2474882111,63.0180376616,2.18897131256,0.0,2.18897131256
 05/19  17:00:00,126.285095638,3.78748864133,22.1371396845,0.0314149980501,37.5258241642,62.7947880557,2.18791484879,0.0,2.18791484879
 05/19  18:00:00,87.228513072,3.4290581568,19.7821363545,1.1865393954,26.8041601173,36.0181789539,1.10364066247,0.0,1.10364066247
 05/19  19:00:00,85.156601518,3.4290581568,18.3576399641,3.10791544063,26.8041601173,33.4493877451,1.10334885596,0.0,1.10334885596
 05/19  20:00:00,83.7177668084,3.4290581568,16.2070694651,7.56548063378,16.0824960704,28.0885557216,1.10344463722,0.0,1.10344463722
 05/19  21:00:00,85.9801948431,3.4290581568,15.164464688,9.68757571653,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297723641,0.0,1.10297723641
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297625246,0.0,1.10297625246
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297585546,0.0,1.10297585546
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308599526,0.0,1.10308599526
 05/20  06:00:00,71.7904702298,3.4589392884,20.8723909158,18.179206481,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,62.2796653227,3.4290581568,13.9387015114,12.9617230255,5.36083202345,26.5809105114,1.10319849754,0.0,1.10319849754
 05/20  08:00:00,82.8703417936,3.4290581568,15.7600190618,5.56911963094,26.8041601173,31.2995447326,1.10334959173,0.0,1.10334959173
 05/20  09:00:00,84.3177439865,3.4290581568,15.9914510454,4.53739753257,26.8041601173,33.5472370403,1.10356687855,0.0,1.10356687855
 05/20  10:00:00,83.0661937,3.4290581568,16.197927331,4.0426676638,26.8041601173,32.583940337,1.10349753461,0.0,1.10349753461
 05/20  11:00:00,86.1730241581,3.4290581568,17.2660643528,3.83366879247,26.8041601173,34.8316326447,1.10371450487,0.0,1.10371450487
 05/20  12:00:00,84.0760844888,3.4290581568,18.0950599304,2.19212914995,26.8041601173,33.5472370403,1.10352478627,0.0,1.10352478627
 05/20  13:00:00,82.5831671821,3.4290581568,20.2246562995,1.13840668293,26.8041601173,30.9784458315,1.10348980301,0.0,1.10348980301
 05/20  14:00:00,55.7908073879,3.4290581568,21.8427985398,1.1375592711,8.04124803518,21.3317032909,1.1033632059,0.0,1.1033632059
 05/20  15:00:00,54.3952213999,3.4290581568,22.2556894017,0.613478025621,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,55.7495133992,3.43018122278,22.9544959331,0.946741526518,8.04124803518,20.3684065876,1.10331761622,0.0,1.10331761622
 05/20  17:00:00,50.1493913411,3.49688376009,23.2247794535,2.72978254475,2.68041601173,18.0090894769,1.10305145004,0.0,1.10305145004
 05/20  18:00:00,36.2823895099,2.18316841518,15.3278689186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,34.4189153738,1.99190181316,13.6556613844,0.0,2.68041601173,16.0824960704,1.10311299543,0.0,1.10311299543
 05/20  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313958535,0.0,1.10313958535
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297593651,0.0,1.10297593651
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293841138,0.0,1.10293841138
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293615584,0.0,1.10293615584
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293046055,0.0,1.10293046055
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297427587,0.0,1.10297427587
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301459477,0.0,1.10301459477
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313757494,0.0,1.10313757494
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,29.9260845432,1.13745080545,10.0172815616,0.0,2.68041601173,16.0824960704,1.10293521041,0.0,1.10293521041
 05/21  16:00:00,38.1875169293,2.05396407972,17.3622006734,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,43.7138836528,2.68338406251,22.2591474141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,41.1208984915,2.48225889961,19.8672874157,0.0,2.68041601173,16.0824960704,1.10298731616,0.0,1.10298731616
 05/21  19:00:00,42.2320818055,2.67861461427,20.782115015,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299692538,0.0,1.10299692538
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293835387,0.0,1.10293835387
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297329791,0.0,1.10297329791
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297285048,0.0,1.10297285048
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,67.3215585739,3.43591836633,22.601529022,14.4715109742,5.36083202345,21.4433280938,1.10309614189,0.0,1.10309614189
 05/22  07:00:00,81.4529057394,3.4290581568,22.7626782414,6.4884435445,16.0824960704,32.6817896323,1.10354735982,0.0,1.10354735982
 05/22  08:00:00,152.165060218,3.64607332567,28.7501017145,1.10964448613,48.2474882111,70.4033123869,1.10408448039,0.0,1.10408448039
 05/22  09:00:00,146.129140456,3.62781217817,32.1489772983,0.0416817160469,48.2474882111,62.0547409583,2.1883721036,0.0,2.1883721036
 05/22  10:00:00,146.14926462,3.44324811046,34.3219406523,0.0,48.2474882111,60.1281475517,2.18854911484,0.0,2.18854911484
 05/22  11:00:00,152.302394112,3.53652311036,38.4552017387,0.0,48.2474882111,62.0547409583,2.18897729855,0.0,2.18897729855
 05/22  12:00:00,155.898188865,3.64524964896,42.4866184595,0.0,48.2474882111,61.5103924513,2.18983350722,0.0,2.18983350722
 05/22  13:00:00,162.673435026,4.0146334856,46.742637771,0.0,48.2474882111,63.6602354638,3.27466482708,0.0,3.27466482708
 05/22  14:00:00,160.624540866,4.15366497866,48.0868000302,0.0,48.2474882111,60.1281475517,1.10406597026,0.0,1.10406597026
 05/22  15:00:00,164.597057848,4.42024435893,51.7927376319,0.0,48.2474882111,60.1281475517,2.1881321727,0.0,2.1881321727
 05/22  16:00:00,173.968750119,5.08183937989,57.6129447723,0.0,48.2474882111,63.0180376616,2.18894221691,0.0,2.18894221691
 05/22  17:00:00,163.461596991,5.08614718797,58.0463974889,0.0,37.5258241642,62.7947880557,1.10372194871,0.0,1.10372194871
 05/22  18:00:00,117.310017442,3.97564065115,50.5035976251,0.0,26.8041601173,36.0181789539,1.10355024449,0.0,1.10355024449
 05/22  19:00:00,108.969512274,3.51971024863,45.187814069,0.0,26.8041601173,33.4493877451,1.10340018896,0.0,1.10340018896
 05/22  20:00:00,100.456360969,3.4290581568,40.4389270109,0.072217248117,16.0824960704,28.0885557216,1.10347833772,0.0,1.10347833772
 05/22  21:00:00,100.959571962,3.4290581568,39.221962701,0.609454822066,16.0824960704,26.8041601173,1.10308398074,0.0,1.10308398074
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102974365,0.0,1.102974365
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297348678,0.0,1.10297348678
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297321044,0.0,1.10297321044
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,64.693532758,3.780903944,32.8774229285,1.22260567416,5.36083202345,21.4433280938,1.1030521565,0.0,1.1030521565
 05/23  07:00:00,84.8954995113,3.44164773038,31.7083783357,0.972747648482,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/23  08:00:00,163.086852317,4.27554305494,40.1520685699,0.0,48.2474882111,70.4033123869,2.18759909048,0.0,2.18759909048
 05/23  09:00:00,160.081255956,4.56605204905,45.2045346433,0.0,48.2474882111,62.0547409583,2.18852427872,0.0,2.18852427872
 05/23  10:00:00,163.449062052,4.94813947724,50.1168467179,0.0,48.2474882111,60.1281475517,1.19685956644,0.0,1.19685956644
 05/23  11:00:00,169.486137317,5.12118996687,54.054278087,0.0,48.2474882111,62.0547409583,3.18082217067,0.0,3.18082217067
 05/23  12:00:00,170.143601522,4.88130303757,55.4959777284,0.0,48.2474882111,61.5103924513,2.18990024069,0.0,2.18990024069
 05/23  13:00:00,179.527347407,5.60658286853,62.0046007692,0.0,48.2474882111,63.6602354638,2.18970612525,0.0,2.18970612525
 05/23  14:00:00,180.15092196,5.62688135844,66.1399647445,0.0,48.2474882111,60.1281475517,2.1886153292,0.0,2.1886153292
 05/23  15:00:00,185.303486021,6.21153469605,70.7078754685,0.0,48.2474882111,60.1281475517,1.10413447262,0.0,1.10413447262
 05/23  16:00:00,193.072592084,7.09456764593,74.7040584712,0.0,48.2474882111,63.0180376616,2.18894785905,0.0,2.18894785905
 05/23  17:00:00,181.545377119,6.7987509019,74.4175739032,0.0,37.5258241642,62.7947880557,2.18786304478,0.0,2.18786304478
 05/23  18:00:00,131.445461936,5.04885480235,63.5658279684,0.0,26.8041601173,36.0181789539,1.10360744566,0.0,1.10360744566
 05/23  19:00:00,121.653191124,4.47158446607,56.9196187014,0.0,26.8041601173,33.4493877451,1.10316289089,0.0,1.10316289089
 05/23  20:00:00,104.942251637,3.66552724858,47.2278991686,0.0,16.0824960704,28.0885557216,1.10340245154,0.0,1.10340245154
 05/23  21:00:00,104.138352089,3.51117744157,42.9186812279,0.00939713780865,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297371513,0.0,1.10297371513
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,41.8612864977,0.201383618814,2.72371867923,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,44.050353977,0.402767237627,4.7114025397,0.0,2.68041601173,21.4433280938,1.10301306377,0.0,1.10301306377
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297261246,0.0,1.10297261246
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308270852,0.0,1.10308270852
 05/24  06:00:00,67.4731699976,4.0866188167,35.8449453376,0.72900563187,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,90.8285612496,3.47272746112,37.9075384709,0.67556952084,16.0824960704,32.6817896323,1.10358273113,0.0,1.10358273113
 05/24  08:00:00,175.534202933,5.00911934967,51.8658428914,0.0,48.2474882111,70.4033123869,2.18822725992,0.0,2.18822725992
 05/24  09:00:00,174.158321506,5.56452119451,58.2831310478,0.0,48.2474882111,62.0547409583,1.1043084615,0.0,1.1043084615
 05/24  10:00:00,175.498192346,5.7969468129,61.3171696766,0.0,48.2474882111,60.1281475517,2.18858126272,0.0,2.18858126272
 05/24  11:00:00,178.167105649,5.56841251269,62.2880238726,0.0,48.2474882111,62.0547409583,2.18924609198,0.0,2.18924609198
 05/24  12:00:00,178.276119176,5.20572742183,63.3040709972,0.0,48.2474882111,61.5103924513,2.1900682112,0.0,2.1900682112
 05/24  13:00:00,183.593422521,5.88298523734,65.7942735143,0.0,48.2474882111,63.6602354638,3.27497413942,0.0,3.27497413942
 05/24  14:00:00,178.105028764,5.71467596567,64.0062769419,0.0,48.2474882111,60.1281475517,1.10415398758,0.0,1.10415398758
 05/24  15:00:00,182.356295234,6.21756529917,67.754654078,0.0,48.2474882111,60.1281475517,2.18829785475,0.0,2.18829785475
 05/24  16:00:00,190.695591399,6.75762328514,72.6640021474,0.0,48.2474882111,63.0180376616,2.1888053946,0.0,2.1888053946
 05/24  17:00:00,173.71906086,6.32575804222,67.0642505036,0.0,37.5258241642,62.7947880557,1.1037807791,0.0,1.1037807791
 05/24  18:00:00,114.114788283,4.21788852761,47.0661205906,0.0,26.8041601173,36.0181789539,1.10362835457,0.0,1.10362835457
 05/24  19:00:00,97.1101104768,3.81224266782,33.0358798525,0.0,26.8041601173,33.4493877451,1.10337935096,0.0,1.10337935096
 05/24  20:00:00,82.8966678655,3.51441873496,25.0240774418,0.309346469282,16.0824960704,28.0885557216,1.10350517755,0.0,1.10350517755
 05/24  21:00:00,86.5197984754,3.44270958082,23.828500243,1.5494923699,16.0824960704,26.8041601173,1.10307423132,0.0,1.10307423132
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297261953,0.0,1.10297261953
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029713566,0.0,1.1029713566
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297041741,0.0,1.10297041741
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,60.9345592102,3.63354481128,26.0973586177,4.3910555699,5.36083202345,21.4433280938,1.10304447848,0.0,1.10304447848
 05/25  07:00:00,76.492704061,3.4290581568,21.111128226,3.1797918815,16.0824960704,32.6817896323,1.10355536894,0.0,1.10355536894
 05/25  08:00:00,150.665100171,4.04633810589,27.4941608037,0.465360569033,48.2474882111,70.4033123869,1.10403634579,0.0,1.10403634579
 05/25  09:00:00,146.483045123,4.29676723352,31.8508571967,0.0247514293717,48.2474882111,62.0547409583,2.18854405148,0.0,2.18854405148
 05/25  10:00:00,147.89854635,4.36785216785,35.1466183253,0.0,48.2474882111,60.1281475517,2.18842050141,0.0,2.18842050141
 05/25  11:00:00,154.456601938,4.51834538924,39.6275872856,0.0,48.2474882111,62.0547409583,2.18891053545,0.0,2.18891053545
 05/25  12:00:00,157.34637295,4.394328445,43.1857237487,0.0,48.2474882111,61.5103924513,2.1898352763,0.0,2.1898352763
 05/25  13:00:00,164.321978508,5.04144377113,47.3643709683,0.0,48.2474882111,63.6602354638,2.18961810997,0.0,2.18961810997
 05/25  14:00:00,161.616365538,5.07036942985,48.1619202508,0.0,48.2474882111,60.1281475517,2.1885128763,0.0,2.1885128763
 05/25  15:00:00,165.323892464,5.21869839136,51.7211182155,0.0,48.2474882111,60.1281475517,1.10407739971,0.0,1.10407739971
 05/25  16:00:00,170.387446572,5.37882480344,53.7346558022,0.0,48.2474882111,63.0180376616,2.18880630583,0.0,2.18880630583
 05/25  17:00:00,157.161329704,5.13957853158,51.6926988583,0.0,37.5258241642,62.7947880557,2.18787376456,0.0,2.18787376456
 05/25  18:00:00,110.067436744,3.89473246932,43.3419251092,0.0,26.8041601173,36.0181789539,1.10353902782,0.0,1.10353902782
 05/25  19:00:00,104.023935284,3.68142908707,40.0805182405,0.0,26.8041601173,33.4493877451,1.10333437267,0.0,1.10333437267
 05/25  20:00:00,93.5151429715,3.45482798582,35.9161142986,0.0953754676839,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,96.2117953029,3.4290581568,34.1291687847,0.954472079668,16.0824960704,26.8041601173,1.10323938298,0.0,1.10323938298
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297034402,0.0,1.10297034402
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029692278,0.0,1.1029692278
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297065587,0.0,1.10297065587
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030720563,0.0,1.1030720563
 05/26  06:00:00,65.5636919903,3.78054625789,32.7316274736,2.23891804746,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,82.7161608102,3.4290581568,27.2032485569,3.31112829977,16.0824960704,32.6817896323,1.10351622332,0.0,1.10351622332
 05/26  08:00:00,153.237477223,3.86439812621,30.0086665112,0.705171893626,48.2474882111,70.4033123869,1.10413112879,0.0,1.10413112879
 05/26  09:00:00,148.153047713,3.8372020319,33.956390421,0.0487859962013,48.2474882111,62.0547409583,2.18842420674,0.0,2.18842420674
 05/26  10:00:00,148.618441498,3.84025373498,36.3941119058,0.0,48.2474882111,60.1281475517,2.18855280328,0.0,2.18855280328
 05/26  11:00:00,150.939980104,3.92434202102,36.7049688198,0.0,48.2474882111,62.0547409583,2.18892613817,0.0,2.18892613817
 05/26  12:00:00,152.93823298,3.82183495895,39.343899879,0.00617738563441,48.2474882111,61.5103924513,2.19006433509,0.0,2.19006433509
 05/26  13:00:00,163.555096179,4.26661273079,47.3723196789,0.0,48.2474882111,63.6602354638,3.27472313683,0.0,3.27472313683
 05/26  14:00:00,163.036161822,4.52223977381,50.1298461911,0.0,48.2474882111,60.1281475517,1.10416692382,0.0,1.10416692382
 05/26  15:00:00,164.460900744,4.77731626187,51.2995086251,0.0,48.2474882111,60.1281475517,2.18790647653,0.0,2.18790647653
 05/26  16:00:00,170.637585806,5.07250885355,54.2911109859,0.0,48.2474882111,63.0180376616,2.18894566825,0.0,2.18894566825
 05/26  17:00:00,162.431923298,5.20492151944,56.8979494649,0.0,37.5258241642,62.7947880557,1.10373159383,0.0,1.10373159383
 05/26  18:00:00,117.457104483,4.07363041308,50.5526949051,0.0,26.8041601173,36.0181789539,1.10352409893,0.0,1.10352409893
 05/26  19:00:00,111.152257182,3.70097778173,47.1892914439,0.0,26.8041601173,33.4493877451,1.10336075784,0.0,1.10336075784
 05/26  20:00:00,101.60699954,3.43377159655,44.0381136318,0.0862890917595,16.0824960704,28.0885557216,1.10343716585,0.0,1.10343716585
 05/26  21:00:00,104.966937884,3.4290581568,43.3984655702,0.440317875735,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300630639,0.0,1.10300630639
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297118175,0.0,1.10297118175
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296974405,0.0,1.10296974405
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308133122,0.0,1.10308133122
 05/27  06:00:00,63.9830783825,3.6453212321,30.7710179128,2.75413902621,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,65.1173966812,3.4290581568,25.0764469716,4.66170892386,5.36083202345,26.5809105114,1.1031704528,0.0,1.1031704528
 05/27  08:00:00,90.5533021037,3.4290581568,25.3869582354,3.6251407675,26.8041601173,31.2995447326,1.10337099014,0.0,1.10337099014
 05/27  09:00:00,91.6017222459,3.4290581568,25.7555031085,2.05732372891,26.8041601173,33.5472370403,1.10357781037,0.0,1.10357781037
 05/27  10:00:00,92.3860763676,3.4290581568,28.9111581512,0.649319511204,26.8041601173,32.583940337,1.10349662429,0.0,1.10349662429
 05/27  11:00:00,97.4571010553,3.4290581568,32.2294890783,0.154320964074,26.8041601173,34.8316326447,1.10369169082,0.0,1.10369169082
 05/27  12:00:00,98.7233519687,3.43006722352,34.8281021298,0.105345363689,26.8041601173,33.5472370403,1.10349295595,0.0,1.10349295595
 05/27  13:00:00,99.2518566855,3.43754801906,37.9223052647,0.100957358896,26.8041601173,30.9784458315,1.10337934344,0.0,1.10337934344
 05/27  14:00:00,71.4034985413,3.43118537325,38.5909217479,0.0,8.04124803518,21.3317032909,1.10331409021,0.0,1.10331409021
 05/27  15:00:00,70.3423643121,3.43914296531,38.8062255311,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,70.0010676074,3.48825211,38.0947207805,0.0,8.04124803518,20.3684065876,1.10333071146,0.0,1.10333071146
 05/27  17:00:00,62.2588231441,3.60290061423,37.7091496887,0.248827258344,2.68041601173,18.0090894769,1.10303856957,0.0,1.10303856957
 05/27  18:00:00,34.075111154,1.56216564955,13.7415933282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,37.2569480743,1.94722370931,16.5383721888,0.0,2.68041601173,16.0824960704,1.10309483752,0.0,1.10309483752
 05/27  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312096391,0.0,1.10312096391
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297052238,0.0,1.10297052238
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293163907,0.0,1.10293163907
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029260437,0.0,1.1029260437
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,19.610963798,0.0955961121289,0.744015509681,0.0,2.68041601173,16.0824960704,1.10296623674,0.0,1.10296623674
 05/28  08:00:00,38.6085511033,2.32741541525,17.5097835118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,39.1804334703,2.39749844654,18.0115828475,0.0,2.68041601173,16.0824960704,1.10298455872,0.0,1.10298455872
 05/28  10:00:00,41.9815456171,2.68155496193,20.528638479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,33.9596640331,1.72799893985,13.4603129171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,28.8624109341,1.07703571981,9.01402303807,0.0,2.68041601173,16.0824960704,1.10305385342,0.0,1.10305385342
 05/28  13:00:00,21.9772206199,0.316098953368,2.88976949033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,26.5309700499,0.785151686143,6.97446618759,0.0,2.68041601173,16.0824960704,1.10310655263,0.0,1.10310655263
 05/28  15:00:00,39.5286703774,1.9976032539,18.7597149473,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,43.9149624947,2.4453882598,22.6982220588,0.0,2.68041601173,16.0824960704,1.10298681803,0.0,1.10298681803
 05/28  17:00:00,46.8477620613,2.69520608166,25.3812038035,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,44.4344541208,2.49917651232,23.1639254323,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,45.5903175657,2.67907079732,24.1398945922,0.0,2.68041601173,16.0824960704,1.10298454156,0.0,1.10298454156
 05/28  20:00:00,40.3201243023,1.14764220001,10.5317965928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030461818,0.0,1.1030461818
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292681303,0.0,1.10292681303
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293355789,0.0,1.10293355789
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030369172,0.0,1.1030369172
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,25.9996486801,0.74487496238,6.48342154152,0.0,2.68041601173,16.0824960704,1.10296671615,0.0,1.10296671615
 05/29  08:00:00,39.6757498356,2.25025200126,18.6541456581,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,45.1653741206,2.87367720233,23.5203447421,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,40.3780291724,2.29539500674,19.3112819895,0.0,2.68041601173,16.0824960704,1.10298932172,0.0,1.10298932172
 05/29  11:00:00,41.2636792944,2.28556808167,20.2067590366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,33.1478541722,1.39780918156,12.9786928144,0.0,2.68041601173,16.0824960704,1.103069867,0.0,1.103069867
 05/29  13:00:00,31.970589412,1.21800425298,11.9812329828,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,32.8892165333,1.26418521903,12.8536791381,0.0,2.68041601173,16.0824960704,1.10306272514,0.0,1.10306272514
 05/29  15:00:00,37.5857341155,1.689760495,17.1246214443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,50.0085054541,2.8332211622,28.4039321157,0.0,2.68041601173,16.0824960704,1.10297939321,0.0,1.10297939321
 05/29  17:00:00,43.8821437408,2.30361821803,22.8071733466,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,48.6729788596,2.79692090594,27.1047057775,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,41.1743823248,2.17897239596,20.2240577526,0.0,2.68041601173,16.0824960704,1.10298441772,0.0,1.10298441772
 05/29  20:00:00,39.5958517141,1.06301219466,9.89215400993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304445821,0.0,1.10304445821
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293338381,0.0,1.10293338381
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029676756,0.0,1.1029676756
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307249959,0.0,1.10307249959
 05/30  06:00:00,61.4011142044,3.71271200908,29.0782168635,1.79758512044,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,83.7823012735,3.44612685118,30.4364206269,1.12702799874,16.0824960704,32.6817896323,1.10345735266,0.0,1.10345735266
 05/30  08:00:00,162.29258415,4.19558608084,39.4199803689,0.0177770086829,48.2474882111,70.4033123869,2.1881198239,0.0,2.1881198239
 05/30  09:00:00,160.701615418,4.54009127798,45.8508548769,0.0,48.2474882111,62.0547409583,1.10421326964,0.0,1.10421326964
 05/30  10:00:00,164.685280407,4.7286097093,51.5725948406,0.0,48.2474882111,60.1281475517,2.18856888485,0.0,2.18856888485
 05/30  11:00:00,172.207228451,4.79043690745,57.1061222801,0.0,48.2474882111,62.0547409583,2.18870893292,0.0,2.18870893292
 05/30  12:00:00,172.800084352,4.5105713308,58.523192265,0.0,48.2474882111,61.5103924513,3.2744553158,0.0,3.2744553158
 05/30  13:00:00,182.785988651,5.23513517541,65.6346897065,0.0,48.2474882111,63.6602354638,2.18981365252,0.0,2.18981365252
 05/30  14:00:00,180.964790587,5.35508658875,67.2256281419,0.0,48.2474882111,60.1281475517,1.10411761645,0.0,1.10411761645
 05/30  15:00:00,184.89988002,5.91871440325,70.5970897601,0.0,48.2474882111,60.1281475517,2.18817477875,0.0,2.18817477875
 05/30  16:00:00,192.641447351,6.77641187745,74.5910695068,0.0,48.2474882111,63.0180376616,2.18886810522,0.0,2.18886810522
 05/30  17:00:00,178.11237204,6.50302941769,71.2802903087,0.0,37.5258241642,62.7947880557,1.10381941142,0.0,1.10381941142
 05/30  18:00:00,128.332509685,4.85538906321,60.6463414565,0.0,26.8041601173,36.0181789539,1.10359808531,0.0,1.10359808531
 05/30  19:00:00,119.526834047,4.40291530624,54.8619307842,0.0,26.8041601173,33.4493877451,1.10334382754,0.0,1.10334382754
 05/30  20:00:00,103.964517037,3.63217255983,46.2835192578,0.0,16.0824960704,28.0885557216,1.10340261288,0.0,1.10340261288
 05/30  21:00:00,104.183544083,3.49237028961,42.9809806931,0.0110968181535,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303184824,0.0,1.10303184824
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296798754,0.0,1.10296798754
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296736692,0.0,1.10296736692
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306530457,0.0,1.10306530457
 05/31  06:00:00,67.3129619524,4.05723606411,35.5701391454,0.872986531561,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,89.0196057511,3.47596137815,36.0188527428,0.752065833489,16.0824960704,32.6817896323,1.10343097076,0.0,1.10343097076
 05/31  08:00:00,173.483869824,5.04634251015,49.7782866222,0.0,48.2474882111,70.4033123869,2.18814368099,0.0,2.18814368099
 05/31  09:00:00,172.344892991,5.5033902058,56.5308335219,0.0,48.2474882111,62.0547409583,1.10417344971,0.0,1.10417344971
 05/31  10:00:00,175.217115647,5.69640569804,61.1366340926,0.0,48.2474882111,60.1281475517,2.18848149709,0.0,2.18848149709
 05/31  11:00:00,181.557936973,5.66498086791,65.5822868417,0.0,48.2474882111,62.0547409583,2.18928785166,0.0,2.18928785166
 05/31  12:00:00,181.421638832,5.31369680961,66.341621266,0.0,48.2474882111,61.5103924513,2.18951105978,0.0,2.18951105978
 05/31  13:00:00,190.735539431,6.30720760314,72.5121680584,0.0,48.2474882111,63.6602354638,3.27470584678,0.0,3.27470584678
 05/31  14:00:00,187.513970811,6.34798700479,72.781907949,0.0,48.2474882111,60.1281475517,1.10405188556,0.0,1.10405188556
 05/31  15:00:00,190.312520499,6.92167957451,75.0067650672,0.0,48.2474882111,60.1281475517,2.18803204857,0.0,2.18803204857
 05/31  16:00:00,197.153344577,7.64283932532,78.2365392848,0.0,48.2474882111,63.0180376616,2.18900022229,0.0,2.18900022229
 05/31  17:00:00,179.209652925,6.99955170933,71.8810489014,0.0,37.5258241642,62.7947880557,1.10374634813,0.0,1.10374634813
 05/31  18:00:00,127.154367868,5.07231401991,59.2512746826,0.0,26.8041601173,36.0181789539,1.10352854051,0.0,1.10352854051
 05/31  19:00:00,119.169075988,4.59928818065,54.3077998504,0.0,26.8041601173,33.4493877451,1.10335647908,0.0,1.10335647908
 05/31  20:00:00,102.855271739,3.72558440594,45.0808621137,0.0,16.0824960704,28.0885557216,1.10342371856,0.0,1.10342371856
 05/31  21:00:00,101.719244965,3.54186900422,40.4782796795,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300657854,0.0,1.10300657854
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296626329,0.0,1.10296626329
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296584763,0.0,1.10296584763
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306482949,0.0,1.10306482949
 06/01  06:00:00,60.3633902791,3.64260848219,23.3620802147,6.54610137079,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,68.519231416,3.4290581568,12.2261789103,4.09126855219,16.0824960704,32.6817896323,1.10351948812,0.0,1.10351948812
 06/01  08:00:00,143.59798929,4.24323646709,20.0713683091,0.624143821979,48.2474882111,70.4033123869,2.18814710333,0.0,2.18814710333
 06/01  09:00:00,138.637249101,4.40802556094,23.9022088352,0.0163454418025,48.2474882111,62.0547409583,1.10429838485,0.0,1.10429838485
 06/01  10:00:00,139.40407939,4.38068723414,26.6393162994,0.0,48.2474882111,60.1281475517,2.18849003073,0.0,2.18849003073
 06/01  11:00:00,143.955107469,4.30591674256,29.3385214628,0.0,48.2474882111,62.0547409583,2.18903740947,0.0,2.18903740947
 06/01  12:00:00,145.143390312,4.15876283213,31.2183067236,0.0,48.2474882111,61.5103924513,2.18973570723,0.0,2.18973570723
 06/01  13:00:00,153.703648456,4.73570052257,37.0517841647,0.0,48.2474882111,63.6602354638,3.27460742298,0.0,3.27460742298
 06/01  14:00:00,154.310002222,4.83235605586,41.0935703095,0.0,48.2474882111,60.1281475517,1.10411107215,0.0,1.10411107215
 06/01  15:00:00,158.366423113,5.16071240493,44.821634851,0.0,48.2474882111,60.1281475517,2.18816252587,0.0,2.18816252587
 06/01  16:00:00,167.273117795,6.00649673673,49.9926550917,0.0,48.2474882111,63.0180376616,2.18869486839,0.0,2.18869486839
 06/01  17:00:00,153.419024447,5.78420266738,47.305769466,0.0,37.5258241642,62.7947880557,1.10375932107,0.0,1.10375932107
 06/01  18:00:00,104.241725493,4.19264019278,37.2183061346,0.0,26.8041601173,36.0181789539,1.10351750288,0.0,1.10351750288
 06/01  19:00:00,96.6822674029,3.69876738549,32.721512061,0.0,26.8041601173,33.4493877451,1.10332840792,0.0,1.10332840792
 06/01  20:00:00,87.2387221403,3.46645639439,29.7234405265,0.0,16.0824960704,28.0885557216,1.10339617159,0.0,1.10339617159
 06/01  21:00:00,89.7395492802,3.42965633566,28.5675243059,0.0432723568726,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296638788,0.0,1.10296638788
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029660336,0.0,1.1029660336
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296258049,0.0,1.10296258049
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308080108,0.0,1.10308080108
 06/02  06:00:00,59.4151037793,3.65984903071,26.3858090846,2.55684545258,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,71.7420320308,3.4290581568,16.8948075313,2.64544054589,16.0824960704,32.6817896323,1.1035049403,0.0,1.1035049403
 06/02  08:00:00,145.632872347,4.35368218406,22.5108989303,0.109050541059,48.2474882111,70.4033123869,1.10411685645,0.0,1.10411685645
 06/02  09:00:00,138.865829323,4.50550382665,24.049656233,0.0,48.2474882111,62.0547409583,2.18833344483,0.0,2.18833344483
 06/02  10:00:00,137.771743726,4.47091332021,24.9167545491,0.0,48.2474882111,60.1281475517,2.18837828338,0.0,2.18837828338
 06/02  11:00:00,140.740871704,4.3506094063,26.0795930338,0.0,48.2474882111,62.0547409583,2.18924073049,0.0,2.18924073049
 06/02  12:00:00,140.989680877,4.169519639,27.0538404816,0.0,48.2474882111,61.5103924513,2.18966499144,0.0,2.18966499144
 06/02  13:00:00,146.43591248,4.70922727575,29.810521435,0.0,48.2474882111,63.6602354638,2.18944496427,0.0,2.18944496427
 06/02  14:00:00,144.986278884,4.77205531545,31.8301477116,0.0,48.2474882111,60.1281475517,2.18855726648,0.0,2.18855726648
 06/02  15:00:00,149.153721548,5.10421175415,35.6654339373,0.0,48.2474882111,60.1281475517,1.10409551989,0.0,1.10409551989
 06/02  16:00:00,157.123592237,5.95319344837,39.8964328215,0.0,48.2474882111,63.0180376616,2.1887031437,0.0,2.1887031437
 06/02  17:00:00,145.88795801,5.95016375869,39.6087419371,0.0,37.5258241642,62.7947880557,2.18771728498,0.0,2.18771728498
 06/02  18:00:00,98.3652672818,4.23959661365,31.2948915029,0.0,26.8041601173,36.0181789539,1.10356676318,0.0,1.10356676318
 06/02  19:00:00,91.8210124232,3.6868026121,27.8722218547,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,82.5009361936,3.49070358567,24.9151479631,0.0462594253428,16.0824960704,28.0885557216,1.1034536893,0.0,1.1034536893
 06/02  21:00:00,83.9944865721,3.43635768191,22.2270431291,0.631989479383,16.0824960704,26.8041601173,1.10308510417,0.0,1.10308510417
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296454913,0.0,1.10296454913
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296534502,0.0,1.10296534502
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296070196,0.0,1.10296070196
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,60.112195781,3.57758859174,24.2453047029,5.47670227491,5.36083202345,21.4433280938,1.10304065411,0.0,1.10304065411
 06/03  07:00:00,62.5003856089,3.4290581568,18.3442955672,8.77684925593,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,88.835429146,3.4290581568,20.5685451562,6.72568088901,26.8041601173,31.2995447326,1.10334364662,0.0,1.10334364662
 06/03  09:00:00,90.6001716669,3.4290581568,20.3262116594,6.48506459899,26.8041601173,33.5472370403,1.10349001741,0.0,1.10349001741
 06/03  10:00:00,89.1065379927,3.4290581568,19.8077549345,6.47318435298,26.8041601173,32.583940337,1.10344310245,0.0,1.10344310245
 06/03  11:00:00,91.5523903834,3.4290581568,19.8309908908,6.64810847969,26.8041601173,34.8316326447,1.1036820336,0.0,1.1036820336
 06/03  12:00:00,89.6843092856,3.4290581568,19.4017836986,6.49363017847,26.8041601173,33.5472370403,1.103507894,0.0,1.103507894
 06/03  13:00:00,86.2591196672,3.4290581568,21.4747875142,3.56422795336,26.8041601173,30.9784458315,1.10345001715,0.0,1.10345001715
 06/03  14:00:00,60.2718952352,3.4290581568,24.8979318794,2.56351377883,8.04124803518,21.3317032909,1.10333474978,0.0,1.10333474978
 06/03  15:00:00,57.8401399947,3.4290581568,25.499976782,0.814109240141,8.04124803518,20.0473076865,1.10326221941,0.0,1.10326221941
 06/03  16:00:00,57.9136240709,3.4290581568,25.0625190293,1.00395216794,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/03  17:00:00,51.408606193,3.4290581568,25.38393049,1.89767196336,2.68041601173,18.0090894769,1.10315756372,0.0,1.10315756372
