Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030367577,0.0,1.1030367577
 06/03  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307122812,0.0,1.10307122812
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296175908,0.0,1.10296175908
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293008353,0.0,1.10293008353
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292915837,0.0,1.10292915837
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292957633,0.0,1.10292957633
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292829572,0.0,1.10292829572
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300047993,0.0,1.10300047993
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310323398,0.0,1.10310323398
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,47.6676585494,2.05689558092,26.8394107923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,47.61482415,2.36059454192,26.4828774318,0.0,2.68041601173,16.0824960704,1.10276499249,0.0,1.10276499249
 06/04  17:00:00,36.0441973539,1.45735318835,15.8154919894,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,29.6658560448,0.928545854337,9.96595801431,0.0,2.68041601173,16.0824960704,1.10297885951,0.0,1.10297885951
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302498877,0.0,1.10302498877
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292500364,0.0,1.10292500364
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296343167,0.0,1.10296343167
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296348758,0.0,1.10296348758
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,65.5701105423,3.73674216604,34.5808294917,0.439938673191,5.36083202345,21.4433280938,1.10303910648,0.0,1.10303910648
 06/05  07:00:00,86.9292876922,3.4290581568,34.2267238653,0.500779873437,16.0824960704,32.6817896323,1.10353629451,0.0,1.10353629451
 06/05  08:00:00,162.655975644,3.96809096291,40.0286439885,0.0,48.2474882111,70.4033123869,1.10409280302,0.0,1.10409280302
 06/05  09:00:00,161.687493811,4.51052643293,46.8662981151,0.0,48.2474882111,62.0547409583,2.18829095101,0.0,2.18829095101
 06/05  10:00:00,166.447530601,4.88753793763,53.1759168064,0.0,48.2474882111,60.1281475517,1.10397115376,0.0,1.10397115376
 06/05  11:00:00,171.476758867,5.17476810366,55.9913215002,0.0,48.2474882111,62.0547409583,2.18882612368,0.0,2.18882612368
 06/05  12:00:00,169.841062132,4.92434040691,55.1504009682,0.0,48.2474882111,61.5103924513,3.27446695394,0.0,3.27446695394
 06/05  13:00:00,174.578496478,5.28518811537,57.3771445934,0.0,48.2474882111,63.6602354638,2.18972409499,0.0,2.18972409499
 06/05  14:00:00,173.257885862,5.36962536536,59.5041846402,0.0,48.2474882111,60.1281475517,1.1040660104,0.0,1.1040660104
 06/05  15:00:00,179.021409348,5.88571864146,64.7516148499,0.0,48.2474882111,60.1281475517,2.18802434606,0.0,2.18802434606
 06/05  16:00:00,185.930525683,6.63572991824,68.0208297976,0.0,48.2474882111,63.0180376616,2.18891608282,0.0,2.18891608282
 06/05  17:00:00,172.522317594,6.35619713985,65.8370681404,0.0,37.5258241642,62.7947880557,1.10370230629,0.0,1.10370230629
 06/05  18:00:00,120.340444905,4.19499397063,53.3146717695,0.0,26.8041601173,36.0181789539,1.10359005255,0.0,1.10359005255
 06/05  19:00:00,113.961855036,3.97378282716,49.7260842526,0.0,26.8041601173,33.4493877451,1.10331104824,0.0,1.10331104824
 06/05  20:00:00,100.425262328,3.52868782302,42.8477492855,0.0,16.0824960704,28.0885557216,1.10336439372,0.0,1.10336439372
 06/05  21:00:00,100.914316883,3.44315525306,39.7720653485,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296416725,0.0,1.10296416725
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296312098,0.0,1.10296312098
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296265413,0.0,1.10296265413
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307352217,0.0,1.10307352217
 06/06  06:00:00,65.8101436309,3.88988669322,34.6556236104,0.45203311589,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,86.5984320898,3.4290581568,33.9250248407,0.47162329559,16.0824960704,32.6817896323,1.10345617196,0.0,1.10345617196
 06/06  08:00:00,166.110396577,4.38939356375,43.0617623215,0.0,48.2474882111,70.4033123869,2.1881096285,0.0,2.1881096285
 06/06  09:00:00,162.693379805,4.69070512657,47.6920054151,0.0,48.2474882111,62.0547409583,1.10411702906,0.0,1.10411702906
 06/06  10:00:00,163.830322533,4.933937716,50.5123089601,0.0,48.2474882111,60.1281475517,2.18833625253,0.0,2.18833625253
 06/06  11:00:00,170.985829725,5.3510820231,55.3240784388,0.0,48.2474882111,62.0547409583,2.18913583358,0.0,2.18913583358
 06/06  12:00:00,171.579034378,5.29345926696,56.5192543549,0.0,48.2474882111,61.5103924513,2.18986734292,0.0,2.18986734292
 06/06  13:00:00,179.26649066,6.07127087973,61.2790560112,0.0,48.2474882111,63.6602354638,2.1895147511,0.0,2.1895147511
 06/06  14:00:00,178.345454515,6.14205959148,63.8193190666,0.0,48.2474882111,60.1281475517,2.18832429245,0.0,2.18832429245
 06/06  15:00:00,181.81717875,6.76417598293,66.6689269106,0.0,48.2474882111,60.1281475517,1.10394348953,0.0,1.10394348953
 06/06  16:00:00,190.257491693,7.62138122821,71.3621444978,0.0,48.2474882111,63.0180376616,2.18839778944,0.0,2.18839778944
 06/06  17:00:00,178.865673975,7.31200667057,71.2246149903,0.0,37.5258241642,62.7947880557,1.10376213932,0.0,1.10376213932
 06/06  18:00:00,125.38741423,4.92919332291,57.6274417415,0.0,26.8041601173,36.0181789539,1.10360780858,0.0,1.10360780858
 06/06  19:00:00,117.010180198,4.50341795503,52.2447742861,0.0,26.8041601173,33.4493877451,1.10341516724,0.0,1.10341516724
 06/06  20:00:00,101.678879757,3.70900055639,43.9210539808,0.0,16.0824960704,28.0885557216,1.1034662647,0.0,1.1034662647
 06/06  21:00:00,102.581441641,3.54480900323,41.3375363559,0.0,16.0824960704,26.8041601173,1.10306855277,0.0,1.10306855277
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,41.8378977966,0.201383618814,2.70032997814,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,43.934332582,0.402767237627,4.59538114474,0.0,2.68041601173,21.4433280938,1.10300951398,0.0,1.10300951398
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295826083,0.0,1.10295826083
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296241754,0.0,1.10296241754
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,64.4910625767,3.84256529257,33.2822660284,0.553631044365,5.36083202345,21.4433280938,1.10303340705,0.0,1.10303340705
 06/07  07:00:00,83.2916768382,3.42930246404,30.5947464459,0.494902131565,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,165.751447643,4.86723009591,42.2249768553,0.0,48.2474882111,70.4033123869,2.18796055558,0.0,2.18796055558
 06/07  09:00:00,164.31542027,5.21390663259,48.7908443743,0.0,48.2474882111,62.0547409583,2.18826499398,0.0,2.18826499398
 06/07  10:00:00,169.483654793,5.66811817631,55.4314607597,0.0,48.2474882111,60.1281475517,1.10417949247,0.0,1.10417949247
 06/07  11:00:00,175.801996184,5.82198394908,59.6693429711,0.0,48.2474882111,62.0547409583,2.18918530656,0.0,2.18918530656
 06/07  12:00:00,176.421406684,5.53878940263,61.1162965244,0.0,48.2474882111,61.5103924513,2.18978753171,0.0,2.18978753171
 06/07  13:00:00,184.379909715,6.31436231311,66.1493836326,0.0,48.2474882111,63.6602354638,3.27424000325,0.0,3.27424000325
 06/07  14:00:00,182.583695788,6.34474284825,67.8548770833,0.0,48.2474882111,60.1281475517,1.10407577486,0.0,1.10407577486
 06/07  15:00:00,186.735676165,7.01455546444,71.3370448433,0.0,48.2474882111,60.1281475517,2.18802136513,0.0,2.18802136513
 06/07  16:00:00,194.889390972,7.94401710696,75.6714078986,0.0,48.2474882111,63.0180376616,1.10427346346,0.0,1.10427346346
 06/07  17:00:00,182.133782735,7.68014533272,74.1245850881,0.0,37.5258241642,62.7947880557,2.18776596677,0.0,2.18776596677
 06/07  18:00:00,130.125146219,5.40564543767,61.8887216164,0.0,26.8041601173,36.0181789539,1.10352844263,0.0,1.10352844263
 06/07  19:00:00,120.410350998,4.79493931662,55.3534237253,0.0,26.8041601173,33.4493877451,1.10330866091,0.0,1.10330866091
 06/07  20:00:00,99.5454321735,3.75514139496,44.2087988924,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/07  21:00:00,100.354917469,3.56188608179,39.0939351056,0.0,16.0824960704,26.8041601173,1.10320098652,0.0,1.10320098652
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,44.0626827622,0.402767237627,4.72373132493,0.0,2.68041601173,21.4433280938,1.1029621108,0.0,1.1029621108
 06/07  24:00:00,41.2163031108,0.201383618814,2.0787352923,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296098918,0.0,1.10296098918
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296137004,0.0,1.10296137004
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,64.2098801124,3.83627398707,33.000804447,0.560201466973,5.36083202345,21.4433280938,1.10308286944,0.0,1.10308286944
 06/08  07:00:00,85.4498277379,3.4290581568,32.831452276,0.416591508327,16.0824960704,32.6817896323,1.10347041914,0.0,1.10347041914
 06/08  08:00:00,165.266919173,4.29610270018,42.3115757809,0.0,48.2474882111,70.4033123869,1.10409980451,0.0,1.10409980451
 06/08  09:00:00,161.591156595,4.42471667048,46.8557706615,0.0,48.2474882111,62.0547409583,2.18830850739,0.0,2.18830850739
 06/08  10:00:00,164.209622386,4.60484779985,51.220698729,0.0,48.2474882111,60.1281475517,1.10419607712,0.0,1.10419607712
 06/08  11:00:00,171.210434985,5.15445807345,55.7453076482,0.0,48.2474882111,62.0547409583,2.18901543735,0.0,2.18901543735
 06/08  12:00:00,169.267486144,5.10032367412,54.4008417129,0.0,48.2474882111,61.5103924513,3.27432997654,0.0,3.27432997654
 06/08  13:00:00,166.883166181,5.35527870906,49.6117237035,0.0,48.2474882111,63.6602354638,2.18949629848,0.0,2.18949629848
 06/08  14:00:00,158.33066732,4.93808896089,45.008502502,0.0,48.2474882111,60.1281475517,1.10410205831,0.0,1.10410205831
 06/08  15:00:00,162.193760154,5.02151460962,48.7881696871,0.0,48.2474882111,60.1281475517,2.18807343628,0.0,2.18807343628
 06/08  16:00:00,171.538837355,5.61559677835,54.6492746099,0.0,48.2474882111,63.0180376616,2.18892873117,0.0,2.18892873117
 06/08  17:00:00,160.077167925,5.24303266933,54.5050829416,0.0,37.5258241642,62.7947880557,1.10370135438,0.0,1.10370135438
 06/08  18:00:00,111.090722058,4.06013657555,44.1998063175,0.0,26.8041601173,36.0181789539,1.10358306671,0.0,1.10358306671
 06/08  19:00:00,103.811993483,3.95681116655,39.5931943603,0.0,26.8041601173,33.4493877451,1.10330248951,0.0,1.10330248951
 06/08  20:00:00,89.1014032778,3.47590322392,34.0440081677,0.0,16.0824960704,28.0885557216,1.10343117404,0.0,1.10343117404
 06/08  21:00:00,92.806362011,3.42909613737,31.6102663075,0.0679032844114,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296098042,0.0,1.10296098042
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296129527,0.0,1.10296129527
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296011388,0.0,1.10296011388
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306233643,0.0,1.10306233643
 06/09  06:00:00,62.2148856168,3.73396532759,30.6785958649,0.989724213006,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,81.1029521544,3.43000953007,27.9046265951,0.995590232459,16.0824960704,32.6817896323,1.10349964515,0.0,1.10349964515
 06/09  08:00:00,160.78326652,4.6506747174,37.4733511104,0.0,48.2474882111,70.4033123869,1.10407671532,0.0,1.10407671532
 06/09  09:00:00,159.063313193,5.00184762881,43.7507963008,0.0,48.2474882111,62.0547409583,2.18819296403,0.0,2.18819296403
 06/09  10:00:00,162.159016388,5.19315976018,48.5817807711,0.0,48.2474882111,60.1281475517,2.1883816039,0.0,2.1883816039
 06/09  11:00:00,167.945800263,5.35868955036,52.2764414492,0.0,48.2474882111,62.0547409583,2.18890727708,0.0,2.18890727708
 06/09  12:00:00,167.915861711,5.16551766561,52.9840232891,0.0,48.2474882111,61.5103924513,2.18959692548,0.0,2.18959692548
 06/09  13:00:00,175.534552069,5.91165488099,57.706733419,0.0,48.2474882111,63.6602354638,2.18951543155,0.0,2.18951543155
 06/09  14:00:00,171.260992193,5.93104438793,56.945871948,0.0,48.2474882111,60.1281475517,2.1881436943,0.0,2.1881436943
 06/09  15:00:00,175.444399805,6.51774314563,60.5425808022,0.0,48.2474882111,60.1281475517,1.10397046417,0.0,1.10397046417
 06/09  16:00:00,185.667680089,7.53496694267,66.8587471794,0.0,48.2474882111,63.0180376616,2.18868191507,0.0,2.18868191507
 06/09  17:00:00,173.099486574,7.342017774,65.4284164864,0.0,37.5258241642,62.7947880557,1.10369356653,0.0,1.10369356653
 06/09  18:00:00,122.553872233,5.23342896098,54.4896641067,0.0,26.8041601173,36.0181789539,1.10349152904,0.0,1.10349152904
 06/09  19:00:00,114.897752905,4.69815486049,49.9376100878,0.0,26.8041601173,33.4493877451,1.10332616573,0.0,1.10332616573
 06/09  20:00:00,94.4682096518,3.71844147594,39.1682762898,0.0,16.0824960704,28.0885557216,1.10343734974,0.0,1.10343734974
 06/09  21:00:00,96.2625964062,3.54462629668,35.0188738278,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301450577,0.0,1.10301450577
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296005569,0.0,1.10296005569
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029600132,0.0,1.1029600132
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305828354,0.0,1.10305828354
 06/10  06:00:00,64.6593714642,3.79845914093,33.6577767106,0.39053540134,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,68.7115733521,3.4290581568,32.8725752078,0.459757358549,5.36083202345,26.5809105114,1.10317524079,0.0,1.10317524079
 06/10  08:00:00,99.6031067502,3.62152396003,37.8628996937,0.0065381524063,26.8041601173,31.2995447326,1.10328765489,0.0,1.10328765489
 06/10  09:00:00,106.724633325,3.78413165743,42.5806644162,0.0,26.8041601173,33.5472370403,1.10355102208,0.0,1.10355102208
 06/10  10:00:00,109.359853261,3.85957599668,46.1037367159,0.0,26.8041601173,32.583940337,1.10343890476,0.0,1.10343890476
 06/10  11:00:00,112.958389183,3.77203315028,47.5421231765,0.0,26.8041601173,34.8316326447,1.10360890432,0.0,1.10360890432
 06/10  12:00:00,113.534431685,3.83518522309,49.3394092104,0.0,26.8041601173,33.5472370403,1.10348761759,0.0,1.10348761759
 06/10  13:00:00,113.707292706,3.9385190297,51.9777276331,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 06/10  14:00:00,85.5430703743,3.7216718383,52.4400071159,0.0,8.04124803518,21.3317032909,1.10348557091,0.0,1.10348557091
 06/10  15:00:00,85.391096201,3.7433876089,53.5507127763,0.0,8.04124803518,20.0473076865,1.10323550021,0.0,1.10323550021
 06/10  16:00:00,87.3445773637,3.9943135348,54.9321691121,0.0,8.04124803518,20.3684065876,1.10330279976,0.0,1.10330279976
 06/10  17:00:00,78.4471914381,4.02039442443,53.7288514309,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,48.4060802187,2.56797752133,27.0667505211,0.0,2.68041601173,16.0824960704,1.1030873148,0.0,1.1030873148
 06/10  19:00:00,44.8914672363,2.29348175079,23.8266333093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,47.4333015097,1.88026974948,19.3796795841,0.0,2.68041601173,16.0824960704,1.10308968845,0.0,1.10308968845
 06/10  21:00:00,38.4479350596,0.402767237627,4.46981564581,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296009075,0.0,1.10296009075
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293499114,0.0,1.10293499114
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292686531,0.0,1.10292686531
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297435154,0.0,1.10297435154
 06/11  07:00:00,37.1566831875,1.56693633167,16.8183946796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,47.0216948131,2.68642813915,25.5639144977,0.0,2.68041601173,16.0824960704,1.10298088875,0.0,1.10298088875
 06/11  09:00:00,44.8392004271,2.49105029877,23.5767979522,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,48.0188865743,2.70248354918,26.5450508489,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,45.6887076054,2.40006355673,24.5172918725,0.0,2.68041601173,16.0824960704,1.10304748045,0.0,1.10304748045
 06/11  12:00:00,48.3546608673,2.55924301832,27.0240656728,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,40.1099461627,1.77563068833,19.5629632981,0.0,2.68041601173,16.0824960704,1.10317071484,0.0,1.10317071484
 06/11  14:00:00,41.6457262875,1.83068069029,21.043693421,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,44.2632099012,2.06242336245,23.4294343626,0.0,2.68041601173,16.0824960704,1.10295878958,0.0,1.10295878958
 06/11  16:00:00,54.0238341655,2.87295507893,32.3795269104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,47.7010314657,2.32954463998,26.6001346496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,53.8040326405,2.89975787174,32.1329225925,0.0,2.68041601173,16.0824960704,1.1029696766,0.0,1.1029696766
 06/11  19:00:00,45.7281172184,2.30880297078,24.6479620714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,50.3497940615,2.13067314469,22.0457687407,0.0,2.68041601173,16.0824960704,1.10297853638,0.0,1.10297853638
 06/11  21:00:00,44.6986106534,0.986535304957,10.1367231723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291996012,0.0,1.10291996012
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295914281,0.0,1.10295914281
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029579055,0.0,1.1029579055
 06/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,64.1084850734,3.87330740168,33.0907634195,0.331814040763,5.36083202345,21.4433280938,1.10306353945,0.0,1.10306353945
 06/12  07:00:00,85.9852246468,3.45383564863,33.499274451,0.259388750442,16.0824960704,32.6817896323,1.1035145888,0.0,1.1035145888
 06/12  08:00:00,171.143254473,5.00555258663,47.4784611938,0.0,48.2474882111,70.4033123869,1.10397287011,0.0,1.10397287011
 06/12  09:00:00,169.553655288,5.50615054651,53.7368354784,0.0,48.2474882111,62.0547409583,2.18823692712,0.0,2.18823692712
 06/12  10:00:00,171.063961107,5.72688206878,56.9530031818,0.0,48.2474882111,60.1281475517,1.10426045738,0.0,1.10426045738
 06/12  11:00:00,174.718780628,5.71399957335,58.6941117908,0.0,48.2474882111,62.0547409583,2.18863794713,0.0,2.18863794713
 06/12  12:00:00,174.244105169,5.32727005272,59.1505143601,0.0,48.2474882111,61.5103924513,2.18936055652,0.0,2.18936055652
 06/12  13:00:00,182.962923763,6.06718101821,64.9795789756,0.0,48.2474882111,63.6602354638,3.27418926854,0.0,3.27418926854
 06/12  14:00:00,181.539933105,6.11053369688,67.0453235509,0.0,48.2474882111,60.1281475517,1.10404397429,0.0,1.10404397429
 06/12  15:00:00,186.216779521,6.82719533432,71.0055083295,0.0,48.2474882111,60.1281475517,2.18792175403,0.0,2.18792175403
 06/12  16:00:00,195.387941545,7.86129684785,76.2526787303,0.0,48.2474882111,63.0180376616,1.10445637935,0.0,1.10445637935
 06/12  17:00:00,182.349682128,7.58488110983,74.4357487039,0.0,37.5258241642,62.7947880557,2.18773923445,0.0,2.18773923445
 06/12  18:00:00,129.70047737,5.36328688073,61.5064113241,0.0,26.8041601173,36.0181789539,1.10355214032,0.0,1.10355214032
 06/12  19:00:00,121.420134822,4.78667468868,56.3714721768,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,101.759503922,3.75065346783,46.4273585683,0.0,16.0824960704,28.0885557216,1.1033412381,0.0,1.1033412381
 06/12  21:00:00,102.890936118,3.54977681145,41.6420630246,0.0,16.0824960704,26.8041601173,1.10306793528,0.0,1.10306793528
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,46.5273422377,0.604150856441,6.98700718165,0.0,2.68041601173,21.4433280938,1.10301140207,0.0,1.10301140207
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029584385,0.0,1.1029584385
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295649151,0.0,1.10295649151
 06/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,66.552539111,4.19588556636,35.5378483355,0.00620499777374,5.36083202345,21.4433280938,1.10302662064,0.0,1.10302662064
 06/13  07:00:00,86.6557632047,3.4290581568,34.4449034107,0.00907584045791,16.0824960704,32.6817896323,1.10351555209,0.0,1.10351555209
 06/13  08:00:00,173.51713872,5.07990442936,49.7779935984,0.0,48.2474882111,70.4033123869,1.10411349995,0.0,1.10411349995
 06/13  09:00:00,175.72847961,5.8717621877,59.5460481589,0.0,48.2474882111,62.0547409583,2.18810079243,0.0,2.18810079243
 06/13  10:00:00,179.573308212,6.18798653499,65.0012458199,0.0,48.2474882111,60.1281475517,1.10418708982,0.0,1.10418708982
 06/13  11:00:00,183.078194641,6.24285419528,66.5246711821,0.0,48.2474882111,62.0547409583,2.18875460564,0.0,2.18875460564
 06/13  12:00:00,179.332026317,5.73635782023,63.8293477406,0.0,48.2474882111,61.5103924513,2.18964772455,0.0,2.18964772455
 06/13  13:00:00,188.490071636,6.46767713514,70.1062307317,0.0,48.2474882111,63.6602354638,3.27421476739,0.0,3.27421476739
 06/13  14:00:00,186.980146094,6.485460273,72.1106099642,0.0,48.2474882111,60.1281475517,1.10395200293,0.0,1.10395200293
 06/13  15:00:00,192.052644285,7.14204855339,76.5265198748,0.0,48.2474882111,60.1281475517,1.1038895876,0.0,1.1038895876
 06/13  16:00:00,201.606250915,8.09204618732,82.2402387611,0.0,48.2474882111,63.0180376616,2.18860122539,0.0,2.18860122539
 06/13  17:00:00,186.845720388,7.73493189388,78.7817361804,0.0,37.5258241642,62.7947880557,1.10392432257,0.0,1.10392432257
 06/13  18:00:00,132.184561219,5.34614914854,64.0076329053,0.0,26.8041601173,36.0181789539,1.95760791477,0.0,1.95760791477
 06/13  19:00:00,122.632125047,4.75689942791,57.6132376626,0.0,26.8041601173,33.4493877451,0.249368052241,0.0,0.249368052241
 06/13  20:00:00,102.213968152,3.74779363034,46.8846826352,0.0,16.0824960704,28.0885557216,1.10344731988,0.0,1.10344731988
 06/13  21:00:00,103.95650368,3.53900427077,42.7184031277,0.0,16.0824960704,26.8041601173,1.10305331975,0.0,1.10305331975
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,41.8000406078,0.201383618814,2.66247278935,0.0,2.68041601173,21.4433280938,1.10301170943,0.0,1.10301170943
 06/13  24:00:00,44.0132398096,0.402767237627,4.67428837229,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295779235,0.0,1.10295779235
 06/14  03:00:00,47.4168528286,0.604150856441,7.87651777256,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295608256,0.0,1.10295608256
 06/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,73.2227260492,4.68205986479,41.7280659731,0.0,5.36083202345,21.4433280938,1.10302722145,0.0,1.10302722145
 06/14  07:00:00,95.3164169776,3.45174733147,43.0919438494,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/14  08:00:00,182.89059496,5.65706229451,58.574291973,0.0,48.2474882111,70.4033123869,2.18784903291,0.0,2.18784903291
 06/14  09:00:00,177.529613265,5.53882714532,61.6801168564,0.0,48.2474882111,62.0547409583,1.10411581797,0.0,1.10411581797
 06/14  10:00:00,175.436867448,5.48752931112,61.5652622795,0.0,48.2474882111,60.1281475517,2.18824321803,0.0,2.18824321803
 06/14  11:00:00,174.644746545,5.41414924705,58.9199280348,0.0,48.2474882111,62.0547409583,2.18883778671,0.0,2.18883778671
 06/14  12:00:00,168.273048883,4.87129128846,53.6354368382,0.0,48.2474882111,61.5103924513,2.189667001,0.0,2.189667001
 06/14  13:00:00,175.045103233,5.24376151421,57.8851779498,0.0,48.2474882111,63.6602354638,2.18930755072,0.0,2.18930755072
 06/14  14:00:00,174.298471075,5.3735425346,60.5408526833,0.0,48.2474882111,60.1281475517,2.18833134522,0.0,2.18833134522
 06/14  15:00:00,172.843847061,5.47417246625,58.9855987379,0.0,48.2474882111,60.1281475517,1.10392146558,0.0,1.10392146558
 06/14  16:00:00,166.090289205,5.46119046769,49.3551327705,0.0,48.2474882111,63.0180376616,2.18852497223,0.0,2.18852497223
 06/14  17:00:00,143.746742569,4.74092677933,38.6767634758,0.0,37.5258241642,62.7947880557,1.10368755665,0.0,1.10368755665
 06/14  18:00:00,97.1013977234,3.57865622882,30.6919623293,0.0,26.8041601173,36.0181789539,1.10356803371,0.0,1.10356803371
 06/14  19:00:00,93.515118162,3.49467749655,29.7030255739,0.0554271350823,26.8041601173,33.4493877451,1.10332670791,0.0,1.10332670791
 06/14  20:00:00,84.9690343623,3.4290581568,28.9376288225,1.02085549683,16.0824960704,28.0885557216,1.10341450974,0.0,1.10341450974
 06/14  21:00:00,91.6820223279,3.4290581568,28.5586371948,1.99523069458,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030632882,0.0,1.1030632882
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295260881,0.0,1.10295260881
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295721621,0.0,1.10295721621
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306538361,0.0,1.10306538361
 06/15  06:00:00,63.3477919598,3.66759240447,30.3768152287,2.49078411531,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,80.7592918122,3.4290581568,26.3110091728,2.24649868586,16.0824960704,32.6817896323,1.10342220841,0.0,1.10342220841
 06/15  08:00:00,153.177731001,3.96955003148,30.5305596181,0.0183806598616,48.2474882111,70.4033123869,2.18798178905,0.0,2.18798178905
 06/15  09:00:00,147.234021663,3.95525015099,32.9681022488,0.0,48.2474882111,62.0547409583,1.10414697685,0.0,1.10414697685
 06/15  10:00:00,149.842258999,4.33113703147,37.1270461106,0.0,48.2474882111,60.1281475517,2.18831353134,0.0,2.18831353134
 06/15  11:00:00,155.241378524,4.52338350799,40.4073257524,0.0,48.2474882111,62.0547409583,2.18898550647,0.0,2.18898550647
 06/15  12:00:00,155.045868031,4.40095170095,40.8785955731,0.0,48.2474882111,61.5103924513,2.18958771561,0.0,2.18958771561
 06/15  13:00:00,162.80834643,5.04385947015,45.8483231904,0.0,48.2474882111,63.6602354638,2.18944125419,0.0,2.18944125419
 06/15  14:00:00,160.565799192,5.14614856667,47.0355747687,0.0,48.2474882111,60.1281475517,2.1880357888,0.0,2.1880357888
 06/15  15:00:00,163.873636584,5.58209397188,49.907466755,0.0,48.2474882111,60.1281475517,1.10389877691,0.0,1.10389877691
 06/15  16:00:00,173.97304545,6.60144471574,56.0976347674,0.0,48.2474882111,63.0180376616,2.18846135612,0.0,2.18846135612
 06/15  17:00:00,161.794344755,6.58590065046,54.8793917901,0.0,37.5258241642,62.7947880557,1.10371945294,0.0,1.10371945294
 06/15  18:00:00,111.820639069,4.79212474344,44.19773516,0.0,26.8041601173,36.0181789539,1.10348286086,0.0,1.10348286086
 06/15  19:00:00,105.237624661,4.3711900873,40.6044466176,0.0,26.8041601173,33.4493877451,1.10329875121,0.0,1.10329875121
 06/15  20:00:00,88.0613788588,3.58623233753,32.8936546351,0.0,16.0824960704,28.0885557216,1.10341312897,0.0,1.10341312897
 06/15  21:00:00,90.3897894135,3.47238265579,29.1860651924,0.032245283648,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295744947,0.0,1.10295744947
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295384325,0.0,1.10295384325
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295623644,0.0,1.10295623644
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030618176,0.0,1.1030618176
 06/16  06:00:00,59.7502575226,3.74399181452,28.4324684626,0.761197034065,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,78.6617288304,3.43616769131,25.8885772439,0.564258098393,16.0824960704,32.6817896323,1.10348842078,0.0,1.10348842078
 06/16  08:00:00,158.911586653,4.763049742,35.4892962192,0.0,48.2474882111,70.4033123869,1.10396918972,0.0,1.10396918972
 06/16  09:00:00,157.17337462,5.13115213138,41.731553225,0.0,48.2474882111,62.0547409583,2.18813543796,0.0,2.18813543796
 06/16  10:00:00,160.469020564,5.35345929574,46.7314854111,0.0,48.2474882111,60.1281475517,2.18825442406,0.0,2.18825442406
 06/16  11:00:00,166.388427674,5.44984525108,50.6279131599,0.0,48.2474882111,62.0547409583,1.10451545949,0.0,1.10451545949
 06/16  12:00:00,164.546203073,5.07008618576,49.7097961309,0.0,48.2474882111,61.5103924513,3.27435474906,0.0,3.27435474906
 06/16  13:00:00,173.222423337,5.71606881953,55.5901907488,0.0,48.2474882111,63.6602354638,2.18948405434,0.0,2.18948405434
 06/16  14:00:00,171.139997152,5.76326296935,56.992658326,0.0,48.2474882111,60.1281475517,1.10394125759,0.0,1.10394125759
 06/16  15:00:00,174.317361669,6.3547727665,59.5785130453,0.0,48.2474882111,60.1281475517,2.18787753225,0.0,2.18787753225
 06/16  16:00:00,184.183719286,7.38342865975,65.5263246592,0.0,48.2474882111,63.0180376616,1.10424302837,0.0,1.10424302837
 06/16  17:00:00,173.169388939,7.25631673709,65.5840198883,0.0,37.5258241642,62.7947880557,2.1878046176,0.0,2.1878046176
 06/16  18:00:00,122.783848508,5.23301683817,54.7200525044,0.0,26.8041601173,36.0181789539,1.1034656804,0.0,1.1034656804
 06/16  19:00:00,111.948477647,4.70733283868,46.9791568517,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,91.4909700751,3.69962195672,36.2098562322,0.0,16.0824960704,28.0885557216,1.10335215137,0.0,1.10335215137
 06/16  21:00:00,95.392341823,3.51855932872,34.1746862126,0.0,16.0824960704,26.8041601173,1.10306743461,0.0,1.10306743461
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295659135,0.0,1.10295659135
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295518286,0.0,1.10295518286
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295278004,0.0,1.10295278004
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,61.4901955031,3.87295182299,30.6047443811,0.19989908766,5.36083202345,21.4433280938,1.1030218924,0.0,1.1030218924
 06/17  07:00:00,64.8275826088,3.4290581568,29.1368848276,0.311456995425,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/17  08:00:00,93.0947994394,3.43666160841,31.545992887,0.0,26.8041601173,31.2995447326,1.10327259675,0.0,1.10327259675
 06/17  09:00:00,100.785806967,3.72182771017,36.7041420051,0.0,26.8041601173,33.5472370403,1.10345601478,0.0,1.10345601478
 06/17  10:00:00,104.840508936,3.87702255081,41.5669458372,0.0,26.8041601173,32.583940337,1.10345343884,0.0,1.10345343884
 06/17  11:00:00,107.439830752,3.75218515695,42.0434127386,0.0,26.8041601173,34.8316326447,1.10357642656,0.0,1.10357642656
 06/17  12:00:00,105.343080688,3.76881355299,41.2144298832,0.0,26.8041601173,33.5472370403,1.10346898681,0.0,1.10346898681
 06/17  13:00:00,104.826505649,3.86298131485,43.1724782908,0.0,26.8041601173,30.9784458315,1.10347785298,0.0,1.10347785298
 06/17  14:00:00,75.2536032612,3.66854976462,42.2036620764,0.0,8.04124803518,21.3317032909,1.10330219402,0.0,1.10330219402
 06/17  15:00:00,75.8809225276,3.70340864432,44.0805180675,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/17  16:00:00,80.584933013,3.9497689945,48.2170693017,0.0,8.04124803518,20.3684065876,1.10323621586,0.0,1.10323621586
 06/17  17:00:00,73.2333101886,4.0054124615,48.5299521443,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,47.4700329549,2.57047902684,26.1282017519,0.0,2.68041601173,16.0824960704,1.10308064119,0.0,1.10308064119
 06/17  19:00:00,43.5717415486,2.29583043033,22.5045589421,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,44.8134270319,1.7795844994,16.8604903564,0.0,2.68041601173,16.0824960704,1.10308579112,0.0,1.10308579112
 06/17  21:00:00,38.0621873907,0.402767237627,4.08406797689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302246749,0.0,1.10302246749
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295102137,0.0,1.10295102137
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029234252,0.0,1.1029234252
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302530943,0.0,1.10302530943
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,23.8118693751,0.493267652478,4.5472495464,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,42.0638328726,2.36987068562,20.9226100108,0.0,2.68041601173,16.0824960704,1.10297393297,0.0,1.10297393297
 06/18  09:00:00,45.2325732198,2.67515042507,23.7860706185,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,44.0234129518,2.48709648242,22.7649642932,0.0,2.68041601173,16.0824960704,1.10297484863,0.0,1.10297484863
 06/18  11:00:00,46.3100868271,2.59902510152,24.9397095494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,42.0737288204,2.11445994619,21.1879166981,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,40.215158597,1.85805768916,19.5857487317,0.0,2.68041601173,16.0824960704,1.10315228832,0.0,1.10315228832
 06/18  14:00:00,37.9838280553,1.66084097602,17.5516349031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,47.2622731797,2.42312309402,26.0677979095,0.0,2.68041601173,16.0824960704,1.10297780366,0.0,1.10297780366
 06/18  16:00:00,47.6026008613,2.48799116478,26.3432575203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,50.4337331018,2.70840092504,28.9539800005,0.0,2.68041601173,16.0824960704,1.10297343038,0.0,1.10297343038
 06/18  18:00:00,47.6452207401,2.51720730293,26.356661261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,49.2725278476,2.68906392988,27.8121117415,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,49.2811361201,2.16299286442,20.9447910795,0.0,2.68041601173,16.0824960704,1.10297415495,0.0,1.10297415495
 06/18  21:00:00,40.5100383197,0.604150856441,6.33053528703,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292165002,0.0,1.10292165002
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295377173,0.0,1.10295377173
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295176813,0.0,1.10295176813
 06/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,63.3405248499,3.90152426173,32.3311351432,0.29526523359,5.36083202345,21.4433280938,1.10306544753,0.0,1.10306544753
 06/19  07:00:00,85.3625258782,3.44660591182,32.8807551139,0.262439055671,16.0824960704,32.6817896323,1.1034750996,0.0,1.1034750996
 06/19  08:00:00,170.506496123,4.93561654388,46.9116388867,0.0,48.2474882111,70.4033123869,1.10396107705,0.0,1.10396107705
 06/19  09:00:00,169.246589624,5.48419434652,53.4517260138,0.0,48.2474882111,62.0547409583,2.18815158461,0.0,2.18815158461
 06/19  10:00:00,172.504662348,5.78070367236,58.3398828185,0.0,48.2474882111,60.1281475517,1.10418580948,0.0,1.10418580948
 06/19  11:00:00,177.187159971,5.89535975937,60.9811309477,0.0,48.2474882111,62.0547409583,2.18869435597,0.0,2.18869435597
 06/19  12:00:00,174.575864779,5.4700403374,59.3395036848,0.0,48.2474882111,61.5103924513,2.18950144328,0.0,2.18950144328
 06/19  13:00:00,183.636699093,6.25391631438,65.4666190097,0.0,48.2474882111,63.6602354638,2.18940656147,0.0,2.18940656147
 06/19  14:00:00,183.202474955,6.34118163714,68.4772174606,0.0,48.2474882111,60.1281475517,2.18838971947,0.0,2.18838971947
 06/19  15:00:00,186.532129293,7.00889934159,71.1391540948,0.0,48.2474882111,60.1281475517,1.10393515928,0.0,1.10393515928
 06/19  16:00:00,193.704469714,7.88665322679,74.5438505202,0.0,48.2474882111,63.0180376616,2.18850495323,0.0,2.18850495323
 06/19  17:00:00,180.189894288,7.52167549952,72.3391664745,0.0,37.5258241642,62.7947880557,1.10366833724,0.0,1.10366833724
 06/19  18:00:00,127.647029393,5.20310013923,59.6131500886,0.0,26.8041601173,36.0181789539,1.10354205611,0.0,1.10354205611
 06/19  19:00:00,120.174695553,4.63239500473,55.2803125917,0.0,26.8041601173,33.4493877451,1.10330036502,0.0,1.10330036502
 06/19  20:00:00,100.044960545,3.73993678194,44.7235318772,0.0,16.0824960704,28.0885557216,1.1033809758,0.0,1.1033809758
 06/19  21:00:00,100.372554516,3.55951516178,39.1139430729,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301444159,0.0,1.10301444159
 06/19  23:00:00,46.1551103512,0.604150856441,6.61477529516,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295542174,0.0,1.10295542174
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295414132,0.0,1.10295414132
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304598428,0.0,1.10304598428
 06/20  06:00:00,64.7979775766,4.14190216208,33.7075684596,0.13590674362,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,78.7425546109,3.4290581568,25.4763490922,1.06442156516,16.0824960704,32.6817896323,1.10347043571,0.0,1.10347043571
 06/20  08:00:00,152.592203996,4.32643527737,29.6065280264,0.0,48.2474882111,70.4033123869,2.18775669909,0.0,2.18775669909
 06/20  09:00:00,144.059811213,4.18078636282,29.5683555862,0.0,48.2474882111,62.0547409583,1.1040088749,0.0,1.1040088749
 06/20  10:00:00,142.357039768,4.12453901189,29.8484248988,0.0,48.2474882111,60.1281475517,2.18821834916,0.0,2.18821834916
 06/20  11:00:00,147.090977619,4.21356740662,32.5667409484,0.0,48.2474882111,62.0547409583,2.18860190486,0.0,2.18860190486
 06/20  12:00:00,148.235395561,4.11921803312,34.3498567712,0.0,48.2474882111,61.5103924513,2.18944066763,0.0,2.18944066763
 06/20  13:00:00,151.986566133,4.42273219782,35.647670166,0.0,48.2474882111,63.6602354638,2.18953258691,0.0,2.18953258691
 06/20  14:00:00,146.48601772,4.24145703727,33.8604848259,0.0,48.2474882111,60.1281475517,1.10395565396,0.0,1.10395565396
 06/20  15:00:00,149.393972045,4.29989226746,36.7100039205,0.0,48.2474882111,60.1281475517,2.18788065407,0.0,2.18788065407
 06/20  16:00:00,157.634467364,4.67759600535,41.6829053917,0.0,48.2474882111,63.0180376616,1.10422476276,0.0,1.10422476276
 06/20  17:00:00,147.964562083,4.65341880519,42.9820909643,0.0,37.5258241642,62.7947880557,2.18775099442,0.0,2.18775099442
 06/20  18:00:00,103.235636461,3.54230498011,36.8625523151,0.0,26.8041601173,36.0181789539,1.10353894649,0.0,1.10353894649
 06/20  19:00:00,99.3570746628,3.45861602206,35.6364706843,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,88.4513920792,3.4290581568,33.3467290561,0.0941129802577,16.0824960704,28.0885557216,1.10332192723,0.0,1.10332192723
 06/20  21:00:00,92.9558104797,3.4290581568,30.8036796295,1.0239764116,16.0824960704,26.8041601173,1.10305416395,0.0,1.10305416395
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295394069,0.0,1.10295394069
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295246164,0.0,1.10295246164
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295094995,0.0,1.10295094995
 06/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,63.5892862388,3.6493969431,30.0573041355,3.06998494876,5.36083202345,21.4433280938,1.10301793631,0.0,1.10301793631
 06/21  07:00:00,83.4678419006,3.4290581568,26.8838449695,4.38221297756,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/21  08:00:00,153.355399337,3.90814680178,30.7000960844,0.0879157584428,48.2474882111,70.4033123869,2.18758930472,0.0,2.18758930472
 06/21  09:00:00,145.486523667,3.81042084617,31.3654335574,0.0,48.2474882111,62.0547409583,1.1040774708,0.0,1.1040774708
 06/21  10:00:00,142.831304113,3.8116551131,30.6355731434,0.0,48.2474882111,60.1281475517,2.18832829631,0.0,2.18832829631
 06/21  11:00:00,145.159533139,3.93368198285,30.9151818927,0.0,48.2474882111,62.0547409583,2.18861541571,0.0,2.18861541571
 06/21  12:00:00,147.204148877,3.92957816775,33.5082499526,0.0,48.2474882111,61.5103924513,2.18933628773,0.0,2.18933628773
 06/21  13:00:00,155.755503171,4.51109355866,39.3282458432,0.0,48.2474882111,63.6602354638,2.18947898132,0.0,2.18947898132
 06/21  14:00:00,153.336063059,4.60691687909,40.3450703226,0.0,48.2474882111,60.1281475517,2.18803116962,0.0,2.18803116962
