Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/21  15:00:00,155.365848555,4.87309246368,42.1086802341,0.0,48.2474882111,60.1281475517,1.10387622329,0.0,1.10387622329
 06/21  16:00:00,163.654239221,5.50643056527,46.8738426889,0.0,48.2474882111,63.0180376616,2.18860350815,0.0,2.18860350815
 06/21  17:00:00,153.063214077,5.54981682643,47.184344937,0.0,37.5258241642,62.7947880557,1.10366285233,0.0,1.10366285233
 06/21  18:00:00,104.196675232,3.9802425827,37.3856534841,0.0,26.8041601173,36.0181789539,1.10352520343,0.0,1.10352520343
 06/21  19:00:00,98.6881120401,3.79807151521,34.6280525685,0.0,26.8041601173,33.4493877451,1.10330756201,0.0,1.10330756201
 06/21  20:00:00,86.0117355833,3.44924558617,30.9615341289,0.0194639820937,16.0824960704,28.0885557216,1.103344688,0.0,1.103344688
 06/21  21:00:00,89.5784280048,3.4290581568,27.9940907453,0.456182820901,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295005188,0.0,1.10295005188
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294664759,0.0,1.10294664759
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295290171,0.0,1.10295290171
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,61.0595483465,3.59679870109,25.3808380926,5.26931134138,5.36083202345,21.4433280938,1.10306712776,0.0,1.10306712776
 06/22  07:00:00,77.2263831338,3.4290581568,21.7975598658,3.22703931441,16.0824960704,32.6817896323,1.10347009897,0.0,1.10347009897
 06/22  08:00:00,152.399942506,4.13807391412,29.4253240673,0.177303832083,48.2474882111,70.4033123869,1.10400478254,0.0,1.10400478254
 06/22  09:00:00,148.717986703,4.28889943211,34.1184180072,0.0,48.2474882111,62.0547409583,2.18821304868,0.0,2.18821304868
 06/22  10:00:00,149.363981102,4.35785016704,36.6220550778,0.0,48.2474882111,60.1281475517,1.10420423732,0.0,1.10420423732
 06/22  11:00:00,153.258443396,4.49627245408,38.4515016788,0.0,48.2474882111,62.0547409583,2.18870485169,0.0,2.18870485169
 06/22  12:00:00,151.931566694,4.35215346086,37.8130924765,0.0,48.2474882111,61.5103924513,2.18947079925,0.0,2.18947079925
 06/22  13:00:00,158.458366446,4.94467466456,41.5975280129,0.0,48.2474882111,63.6602354638,2.18934494591,0.0,2.18934494591
 06/22  14:00:00,154.776557422,5.07262202585,41.3198595391,0.0,48.2474882111,60.1281475517,2.18831041012,0.0,2.18831041012
 06/22  15:00:00,156.379658078,5.39938582563,42.5961963955,0.0,48.2474882111,60.1281475517,1.10388879787,0.0,1.10388879787
 06/22  16:00:00,166.340421206,6.31183736981,48.7546178696,0.0,48.2474882111,63.0180376616,2.18837685304,0.0,2.18837685304
 06/22  17:00:00,153.229604699,6.14954655841,46.7510058265,0.0,37.5258241642,62.7947880557,1.10370329697,0.0,1.10370329697
 06/22  18:00:00,105.271604204,4.55918834668,37.8816366919,0.0,26.8041601173,36.0181789539,1.10348291446,0.0,1.10348291446
 06/22  19:00:00,100.686824243,4.20150740099,36.2233288853,0.0,26.8041601173,33.4493877451,1.10330085199,0.0,1.10330085199
 06/22  20:00:00,85.7187814958,3.54856676966,30.58872284,0.0,16.0824960704,28.0885557216,1.10339670354,0.0,1.10339670354
 06/22  21:00:00,87.7773688908,3.45775176636,26.5609822502,0.0595385924823,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299002577,0.0,1.10299002577
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295274574,0.0,1.10295274574
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295161727,0.0,1.10295161727
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305488928,0.0,1.10305488928
 06/23  06:00:00,58.5693474845,3.64270976688,25.3803379199,2.73369958641,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,75.7563314624,3.4290581568,21.4391228734,2.11542463551,16.0824960704,32.6817896323,1.10346705215,0.0,1.10346705215
 06/23  08:00:00,150.770797784,4.07502434841,28.0363747592,0.000157984814751,48.2474882111,70.4033123869,1.10397961656,0.0,1.10397961656
 06/23  09:00:00,146.15611745,4.11728693374,31.7281612527,0.0,48.2474882111,62.0547409583,2.18809969325,0.0,2.18809969325
 06/23  10:00:00,150.343310993,4.55407187332,37.4051632623,0.0,48.2474882111,60.1281475517,1.10415666175,0.0,1.10415666175
 06/23  11:00:00,157.315894267,4.77441372441,42.2308112793,0.0,48.2474882111,62.0547409583,2.18878093046,0.0,2.18878093046
 06/23  12:00:00,157.810991102,4.55293834796,43.4917319976,0.0,48.2474882111,61.5103924513,2.18935995988,0.0,2.18935995988
 06/23  13:00:00,165.133237066,5.15474540532,48.0623278917,0.0,48.2474882111,63.6602354638,3.27394658522,0.0,3.27394658522
 06/23  14:00:00,162.684683819,5.20765840249,49.0929495597,0.0,48.2474882111,60.1281475517,1.10393697402,0.0,1.10393697402
 06/23  15:00:00,168.371662824,5.71584894111,54.2717380256,0.0,48.2474882111,60.1281475517,1.10385271103,0.0,1.10385271103
 06/23  16:00:00,179.675432199,6.74141591006,61.6600503225,0.0,48.2474882111,63.0180376616,2.18842043443,0.0,2.18842043443
 06/23  17:00:00,167.625911489,6.6332699023,60.6635892726,0.0,37.5258241642,62.7947880557,1.10373114175,0.0,1.10373114175
 06/23  18:00:00,117.899085546,4.80788769499,50.2604186856,0.0,26.8041601173,36.0181789539,1.10355112008,0.0,1.10355112008
 06/23  19:00:00,110.572569242,4.39946331415,45.9111179714,0.0,26.8041601173,33.4493877451,1.10333423131,0.0,1.10333423131
 06/23  20:00:00,93.8534724424,3.61500528447,38.6569752718,0.0,16.0824960704,28.0885557216,1.10340482531,0.0,1.10340482531
 06/23  21:00:00,94.6182208083,3.48695283516,33.4321716915,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306987725,0.0,1.10306987725
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294794302,0.0,1.10294794302
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294548621,0.0,1.10294548621
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305196587,0.0,1.10305196587
 06/24  06:00:00,61.7134290985,3.66477621175,30.2915061396,0.944546535757,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,65.5455143464,3.43390799514,29.2925166196,0.868907102736,5.36083202345,26.5809105114,1.10319130558,0.0,1.10319130558
 06/24  08:00:00,95.4607978732,3.64589701009,33.6160837098,0.0866722092974,26.8041601173,31.2995447326,1.10331054083,0.0,1.10331054083
 06/24  09:00:00,101.426946232,3.79780900262,37.2692999773,0.0,26.8041601173,33.5472370403,1.10347044656,0.0,1.10347044656
 06/24  10:00:00,102.855432584,3.78881088093,39.6700811547,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,106.419907116,3.64067301058,41.1350012495,0.0,26.8041601173,34.8316326447,1.10350764561,0.0,1.10350764561
 06/24  12:00:00,108.17068089,3.67442135926,44.1364222795,0.0,26.8041601173,33.5472370403,1.10352840668,0.0,1.10352840668
 06/24  13:00:00,108.318117867,3.76794346684,46.7591283577,0.0,26.8041601173,30.9784458315,1.10341645719,0.0,1.10341645719
 06/24  14:00:00,80.1712760453,3.64823012332,47.1416545018,0.0,8.04124803518,21.3317032909,1.10328832169,0.0,1.10328832169
 06/24  15:00:00,79.6719072902,3.6509428778,47.9239685966,0.0,8.04124803518,20.0473076865,1.10299471646,0.0,1.10299471646
 06/24  16:00:00,81.3331584945,3.85611657401,49.0589472036,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,74.8883791887,3.93652403461,50.2539095713,0.0,2.68041601173,18.0090894769,1.10312643734,0.0,1.10312643734
 06/24  18:00:00,47.2664035169,2.48703292742,26.0080184133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,44.6270509618,2.28934438561,23.5663544,0.0,2.68041601173,16.0824960704,1.10308253831,0.0,1.10308253831
 06/24  20:00:00,44.8440112426,1.67207380803,16.9985852584,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,38.551992303,0.402767237627,4.57387288919,0.0,2.68041601173,16.0824960704,1.10307643032,0.0,1.10307643032
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294562187,0.0,1.10294562187
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102916702,0.0,1.102916702
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291972542,0.0,1.10291972542
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,32.8712313494,1.22580276459,12.8740764086,0.0,2.68041601173,16.0824960704,1.10296477102,0.0,1.10296477102
 06/25  08:00:00,48.5142736339,2.86403141674,26.878890041,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,42.306371776,2.30378028051,21.2312393193,0.0,2.68041601173,16.0824960704,1.10296974389,0.0,1.10296974389
 06/25  10:00:00,48.5625219369,2.88535431548,26.9058154452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,41.42646625,2.14683499617,20.5082790776,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,46.5465493651,2.53301585959,25.2421813293,0.0,2.68041601173,16.0824960704,1.10303951522,0.0,1.10303951522
 06/25  13:00:00,38.9321781337,1.78222905491,18.3785969025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,41.7141322293,1.98106482509,20.961715228,0.0,2.68041601173,16.0824960704,1.10304384496,0.0,1.10304384496
 06/25  15:00:00,42.6039476579,2.06396312681,21.7686323549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,51.9579284079,2.86532999299,30.3212462387,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,45.102638477,2.30173740671,24.0295488941,0.0,2.68041601173,16.0824960704,1.102970378,0.0,1.102970378
 06/25  18:00:00,51.2947567989,2.87811947022,29.6452851525,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,42.1287043645,2.10861298483,21.2487392035,0.0,2.68041601173,16.0824960704,1.10297281395,0.0,1.10297281395
 06/25  20:00:00,45.0477846812,1.69628872773,17.1781437773,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,38.4079964928,0.402767237627,4.42987707901,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292521369,0.0,1.10292521369
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291997668,0.0,1.10291997668
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295078996,0.0,1.10295078996
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304686704,0.0,1.10304686704
 06/26  06:00:00,63.5519675196,3.88280594664,32.3948777182,0.461683643372,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,84.0224434764,3.44046925863,31.3950111886,0.414237232389,16.0824960704,32.6817896323,1.10348872437,0.0,1.10348872437
 06/26  08:00:00,167.122439844,4.86245233138,43.600746821,0.0,48.2474882111,70.4033123869,1.10393218981,0.0,1.10393218981
 06/26  09:00:00,166.21892049,5.38340037901,50.5248508479,0.0,48.2474882111,62.0547409583,2.18798145527,0.0,2.18798145527
 06/26  10:00:00,168.297914265,5.64875962803,54.26507878,0.0,48.2474882111,60.1281475517,1.10408501273,0.0,1.10408501273
 06/26  11:00:00,172.495786401,5.7769405348,56.4081766028,0.0,48.2474882111,62.0547409583,2.18860880525,0.0,2.18860880525
 06/26  12:00:00,170.394976326,5.34054166693,55.2881139025,0.0,48.2474882111,61.5103924513,2.1891463757,0.0,2.1891463757
 06/26  13:00:00,178.581514774,6.16878239617,60.4965686084,0.0,48.2474882111,63.6602354638,2.18942314539,0.0,2.18942314539
 06/26  14:00:00,177.238648973,6.30038613619,62.5541869797,0.0,48.2474882111,60.1281475517,2.18835352783,0.0,2.18835352783
 06/26  15:00:00,181.583766666,6.86715541703,66.3325353918,0.0,48.2474882111,60.1281475517,1.10389953569,0.0,1.10389953569
 06/26  16:00:00,189.871898982,7.62571979783,70.972213217,0.0,48.2474882111,63.0180376616,2.18836509315,0.0,2.18836509315
 06/26  17:00:00,172.49871006,6.72874144444,65.440916302,0.0,37.5258241642,62.7947880557,1.10368955423,0.0,1.10368955423
 06/26  18:00:00,118.403849617,4.3970596423,51.1760108093,0.0,26.8041601173,36.0181789539,1.10346566235,0.0,1.10346566235
 06/26  19:00:00,112.091187731,4.0468966579,47.782303117,0.0,26.8041601173,33.4493877451,1.10328290928,0.0,1.10328290928
 06/26  20:00:00,95.239805351,3.62682244746,40.0314910174,0.0,16.0824960704,28.0885557216,1.1033689707,0.0,1.1033689707
 06/26  21:00:00,96.1019849304,3.51977613988,34.8831125088,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295030239,0.0,1.10295030239
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294786544,0.0,1.10294786544
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294722605,0.0,1.10294722605
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305353634,0.0,1.10305353634
 06/27  06:00:00,61.8152282102,3.74200546829,30.0489808497,1.21164168089,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,81.836878447,3.42945228151,28.6257983575,1.00890201123,16.0824960704,32.6817896323,1.1034650744,0.0,1.1034650744
 06/27  08:00:00,163.8805951,4.69262312666,40.5287312815,0.0,48.2474882111,70.4033123869,1.10390207539,0.0,1.10390207539
 06/27  09:00:00,164.573574669,5.16612918056,49.0967762248,0.0,48.2474882111,62.0547409583,2.18791374578,0.0,2.18791374578
 06/27  10:00:00,169.243848565,5.49006501597,55.3697076919,0.0,48.2474882111,60.1281475517,1.10404692979,0.0,1.10404692979
 06/27  11:00:00,174.044793762,5.63941442932,58.0947100691,0.0,48.2474882111,62.0547409583,2.18852295739,0.0,2.18852295739
 06/27  12:00:00,172.492609328,5.33073821033,57.3955503612,0.0,48.2474882111,61.5103924513,2.18904626024,0.0,2.18904626024
 06/27  13:00:00,179.726457712,6.06938846196,61.7409054811,0.0,48.2474882111,63.6602354638,2.18931117459,0.0,2.18931117459
 06/27  14:00:00,178.82860156,6.1909885869,64.2535371163,0.0,48.2474882111,60.1281475517,2.18824427213,0.0,2.18824427213
 06/27  15:00:00,179.655576912,6.11615727242,65.1553437824,0.0,48.2474882111,60.1281475517,1.10384437866,0.0,1.10384437866
 06/27  16:00:00,182.949504492,6.409970688,65.2655678375,0.0,48.2474882111,63.0180376616,2.18861318566,0.0,2.18861318566
 06/27  17:00:00,170.816820778,6.27583782027,64.2119306442,0.0,37.5258241642,62.7947880557,1.10363390775,0.0,1.10363390775
 06/27  18:00:00,112.275637093,4.13090952456,45.3139484033,0.0,26.8041601173,36.0181789539,1.1035354864,0.0,1.1035354864
 06/27  19:00:00,100.168219253,3.77790625883,36.1283250375,0.0,26.8041601173,33.4493877451,1.10330009917,0.0,1.10330009917
 06/27  20:00:00,87.0167638443,3.51383256878,31.9214393894,0.0,16.0824960704,28.0885557216,1.10332191229,0.0,1.10332191229
 06/27  21:00:00,91.1624383498,3.45249906322,29.7993478759,0.211495128944,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295054021,0.0,1.10295054021
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294935159,0.0,1.10294935159
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294927564,0.0,1.10294927564
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,61.6049643964,3.67844739177,29.0661748965,2.04774189676,5.36083202345,21.4433280938,1.10310287483,0.0,1.10310287483
 06/28  07:00:00,81.0220498893,3.4290581568,26.9745491591,1.84571677666,16.0824960704,32.6817896323,1.10345088962,0.0,1.10345088962
 06/28  08:00:00,159.370505806,4.40096352655,36.3098116537,0.000489933332852,48.2474882111,70.4033123869,1.10401769234,0.0,1.10401769234
 06/28  09:00:00,157.731943077,4.70929938731,42.7119744258,0.0,48.2474882111,62.0547409583,2.18819599087,0.0,2.18819599087
 06/28  10:00:00,162.925501797,5.02283092951,49.5185950105,0.0,48.2474882111,60.1281475517,1.10417255828,0.0,1.10417255828
 06/28  11:00:00,170.36831749,5.26897389448,54.7886743325,0.0,48.2474882111,62.0547409583,2.18859102859,0.0,2.18859102859
 06/28  12:00:00,169.566626492,4.9762188375,54.8240868983,0.0,48.2474882111,61.5103924513,2.18959127847,0.0,2.18959127847
 06/28  13:00:00,174.231818274,5.48380675946,56.8318477456,0.0,48.2474882111,63.6602354638,2.18909445673,0.0,2.18909445673
 06/28  14:00:00,171.646954732,5.48258906943,57.7802898055,0.0,48.2474882111,60.1281475517,2.18803658327,0.0,2.18803658327
 06/28  15:00:00,171.355545213,5.68183670708,57.2896326493,0.0,48.2474882111,60.1281475517,1.10391588429,0.0,1.10391588429
 06/28  16:00:00,173.037805252,5.52921755328,56.2346217324,0.0,48.2474882111,63.0180376616,2.18838469907,0.0,2.18838469907
 06/28  17:00:00,150.714231716,4.99381656074,45.3913628414,0.0,37.5258241642,62.7947880557,1.10365932726,0.0,1.10365932726
 06/28  18:00:00,98.945975145,3.69147039383,32.4237255859,0.0,26.8041601173,36.0181789539,1.10351134229,0.0,1.10351134229
 06/28  19:00:00,96.8866611493,3.55704255844,33.0676306344,0.0,26.8041601173,33.4493877451,1.10328985608,0.0,1.10328985608
 06/28  20:00:00,87.3514720764,3.43128412084,32.2440075954,0.0946884741041,16.0824960704,28.0885557216,1.10331511811,0.0,1.10331511811
 06/28  21:00:00,91.6822818213,3.4290581568,29.853972714,0.700154668799,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294981064,0.0,1.10294981064
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294926892,0.0,1.10294926892
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294927337,0.0,1.10294927337
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,62.8278892321,3.67310000407,30.345900559,1.99628845769,5.36083202345,21.4433280938,1.10286392066,0.0,1.10286392066
 06/29  07:00:00,82.6981531979,3.4290581568,28.2284715233,2.26789772105,16.0824960704,32.6817896323,1.10344263938,0.0,1.10344263938
 06/29  08:00:00,156.910049272,3.99374496177,34.2570636177,0.0,48.2474882111,70.4033123869,1.10389328554,0.0,1.10389328554
 06/29  09:00:00,152.280224818,4.05942945006,37.910126104,0.0,48.2474882111,62.0547409583,2.18793061238,0.0,2.18793061238
 06/29  10:00:00,156.391160603,4.5619575706,43.4451271753,0.0,48.2474882111,60.1281475517,1.10403513084,0.0,1.10403513084
 06/29  11:00:00,161.095345713,4.87499771106,45.9096787385,0.0,48.2474882111,62.0547409583,2.18865562609,0.0,2.18865562609
 06/29  12:00:00,157.556323255,4.72180254658,43.0681999522,0.0,48.2474882111,61.5103924513,2.1892788299,0.0,2.1892788299
 06/29  13:00:00,162.878742364,5.32140700105,45.6411715937,0.0,48.2474882111,63.6602354638,2.1893333149,0.0,2.1893333149
 06/29  14:00:00,161.640127158,5.36086199595,47.8951893049,0.0,48.2474882111,60.1281475517,2.18785728437,0.0,2.18785728437
 06/29  15:00:00,163.628126834,5.59661665391,49.6474343236,0.0,48.2474882111,60.1281475517,1.10394198449,0.0,1.10394198449
 06/29  16:00:00,167.507271757,5.89258299498,50.3407227953,0.0,48.2474882111,63.0180376616,2.18855764643,0.0,2.18855764643
 06/29  17:00:00,156.191885953,5.8657379429,49.9970956958,0.0,37.5258241642,62.7947880557,1.10364887484,0.0,1.10364887484
 06/29  18:00:00,107.93771844,3.98585381983,41.1210854553,0.0,26.8041601173,36.0181789539,1.10348454035,0.0,1.10348454035
 06/29  19:00:00,103.413177655,3.69826668715,39.452923011,0.0,26.8041601173,33.4493877451,1.10325033591,0.0,1.10325033591
 06/29  20:00:00,91.0039466671,3.46217601235,35.9602787687,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,94.4918649145,3.4300502909,33.3532966657,0.00942167622648,16.0824960704,26.8041601173,1.10305950638,0.0,1.10305950638
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294926159,0.0,1.10294926159
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294875653,0.0,1.10294875653
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294872149,0.0,1.10294872149
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,63.245208535,3.71767119299,31.5094973334,1.2054397972,5.36083202345,21.4433280938,1.10301233721,0.0,1.10301233721
 06/30  07:00:00,83.6748802203,3.43063647568,30.389137993,1.08237995493,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,164.876773795,4.596433583,41.6210995199,0.0,48.2474882111,70.4033123869,2.18773011536,0.0,2.18773011536
 06/30  09:00:00,163.596373525,4.98352465655,48.3021796047,0.0,48.2474882111,62.0547409583,1.10398656283,0.0,1.10398656283
 06/30  10:00:00,165.774385042,5.18215947048,52.2081497144,0.0,48.2474882111,60.1281475517,2.18807755607,0.0,2.18807755607
 06/30  11:00:00,170.180216407,4.99660384757,54.8729432961,0.0,48.2474882111,62.0547409583,2.1887928868,0.0,2.1887928868
 06/30  12:00:00,171.269505659,4.95613092238,56.54705398,0.0,48.2474882111,61.5103924513,2.18951280289,0.0,2.18951280289
 06/30  13:00:00,179.262972399,5.80093321759,61.5458754121,0.0,48.2474882111,63.6602354638,2.18919982356,0.0,2.18919982356
 06/30  14:00:00,177.029541022,5.88708221485,62.7583829502,0.0,48.2474882111,60.1281475517,1.10392611714,0.0,1.10392611714
 06/30  15:00:00,181.784293643,6.41488465138,66.985333135,0.0,48.2474882111,60.1281475517,2.18775834207,0.0,2.18775834207
 06/30  16:00:00,190.771500341,7.32197779765,72.1755565769,0.0,48.2474882111,63.0180376616,1.10436315363,0.0,1.10436315363
 06/30  17:00:00,177.524483836,6.85547221283,70.339959309,0.0,37.5258241642,62.7947880557,2.18750897698,0.0,2.18750897698
 06/30  18:00:00,125.793379033,4.98068368842,57.9819161797,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,117.469416815,4.5788535929,52.6285752652,0.0,26.8041601173,33.4493877451,1.10340259638,0.0,1.10340259638
 06/30  20:00:00,99.4640794138,3.71274789486,44.1698396328,0.0,16.0824960704,28.0885557216,1.10330575913,0.0,1.10330575913
 06/30  21:00:00,100.859922092,3.52558911373,39.6352366965,0.0,16.0824960704,26.8041601173,1.1030502392,0.0,1.1030502392
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294878117,0.0,1.10294878117
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294827969,0.0,1.10294827969
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303677218,0.0,1.10303677218
 07/01  06:00:00,63.4711306188,3.75868353583,32.2777841974,0.622062674177,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,64.39922548,3.4290581568,27.3836034358,1.63638125843,5.36083202345,26.5809105114,1.10312551662,0.0,1.10312551662
 07/01  08:00:00,90.4734777692,3.4290581568,28.0843550842,0.847919584235,26.8041601173,31.2995447326,1.10325872354,0.0,1.10325872354
 07/01  09:00:00,93.9161686759,3.4290581568,29.6918578404,0.435415427029,26.8041601173,33.5472370403,1.10346908991,0.0,1.10346908991
 07/01  10:00:00,93.555194552,3.4290581568,30.7075407072,0.0220551396148,26.8041601173,32.583940337,0.02,0.0,0.02
 07/01  11:00:00,97.1613182186,3.4290581568,32.0880272057,0.0,26.8041601173,34.8316326447,1.10349447178,0.0,1.10349447178
 07/01  12:00:00,97.9156788413,3.44858431493,34.1072572747,0.0,26.8041601173,33.5472370403,1.10350372868,0.0,1.10350372868
 07/01  13:00:00,96.9402570557,3.49609445042,35.6531165624,0.0,26.8041601173,30.9784458315,1.1033846163,0.0,1.1033846163
 07/01  14:00:00,71.4164731965,3.46001011754,38.5750716588,0.0,8.04124803518,21.3317032909,1.10330411288,0.0,1.10330411288
 07/01  15:00:00,72.1496257153,3.49277889479,40.5598510048,0.0,8.04124803518,20.0473076865,1.1032080527,0.0,1.1032080527
 07/01  16:00:00,74.1302848651,3.62874856644,42.0834415818,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/01  17:00:00,65.5726803719,3.64609685261,41.2286379365,0.0,2.68041601173,18.0090894769,1.10303033089,0.0,1.10303033089
 07/01  18:00:00,45.2107902944,2.48820933796,23.9512287802,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,42.5089028383,2.29277092472,21.4447797374,0.0,2.68041601173,16.0824960704,1.10307004001,0.0,1.10307004001
 07/01  20:00:00,42.6136901361,1.64295553851,14.7973824214,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306977581,0.0,1.10306977581
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294819988,0.0,1.10294819988
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291346761,0.0,1.10291346761
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296562766,0.0,1.10296562766
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,20.7127324016,0.196287921536,1.74509230389,0.0,2.68041601173,16.0824960704,1.10294926466,0.0,1.10294926466
 07/02  08:00:00,44.2268808786,2.58914768941,22.866381013,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,42.4303596734,2.47304718282,21.1859603144,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,44.6992664307,2.68715415709,23.2407600974,0.0,2.68041601173,16.0824960704,1.10296573165,0.0,1.10296573165
 07/02  11:00:00,41.6547718232,2.30876331803,20.5746563289,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,39.2662973637,1.99529894468,18.4996462428,0.0,2.68041601173,16.0824960704,1.10303557056,0.0,1.10303557056
 07/02  13:00:00,32.2031075108,1.29115059602,12.1406047386,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,35.3515969008,1.48647145787,15.0937732668,0.0,2.68041601173,16.0824960704,1.10304082681,0.0,1.10304082681
 07/02  15:00:00,43.2966945766,2.21771499714,22.3076274032,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,45.7903984905,2.48419386106,24.5348524532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,48.3847022701,2.69173140599,26.9216186879,0.0,2.68041601173,16.0824960704,1.10296957166,0.0,1.10296957166
 07/02  18:00:00,46.2328828154,2.52541082657,24.9361198127,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,47.3255511799,2.68928100052,25.8649180032,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,41.2157986363,1.42588617101,13.6165602891,0.0,2.68041601173,16.0824960704,1.1029671911,0.0,1.1029671911
 07/02  21:00:00,43.6435498867,0.976343910401,9.09185380014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,40.4332338883,0.604150856441,6.25373085567,0.0,2.68041601173,16.0824960704,1.10296223075,0.0,1.10296223075
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294678579,0.0,1.10294678579
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294137571,0.0,1.10294137571
 07/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,61.4909320037,3.79107964394,30.7517189118,0.135533236534,5.36083202345,21.4433280938,1.1030658404,0.0,1.1030658404
 07/03  07:00:00,83.7165131588,3.4290581568,31.3393729018,0.175356303483,16.0824960704,32.6817896323,1.10338696871,0.0,1.10338696871
 07/03  08:00:00,166.919073113,4.48816900233,43.7716634189,0.0,48.2474882111,70.4033123869,1.103894289,0.0,1.103894289
 07/03  09:00:00,167.993375217,5.15302775887,52.5296781948,0.0,48.2474882111,62.0547409583,2.18791235678,0.0,2.18791235678
 07/03  10:00:00,170.825714654,5.52715359854,56.9144851982,0.0,48.2474882111,60.1281475517,1.10401232886,0.0,1.10401232886
 07/03  11:00:00,175.247362536,5.64146038002,59.2952328921,0.0,48.2474882111,62.0547409583,2.18857529614,0.0,2.18857529614
 07/03  12:00:00,176.59587446,5.30186135285,61.5276923506,0.0,48.2474882111,61.5103924513,2.1891515654,0.0,2.1891515654
 07/03  13:00:00,187.743504565,6.06261405007,69.7647267463,0.0,48.2474882111,63.6602354638,2.18916798498,0.0,2.18916798498
 07/03  14:00:00,184.035312688,6.11861074492,69.5326260859,0.0,48.2474882111,60.1281475517,1.10390658177,0.0,1.10390658177
 07/03  15:00:00,188.411562772,6.77380366798,73.2536832475,0.0,48.2474882111,60.1281475517,2.18778989881,0.0,2.18778989881
 07/03  16:00:00,200.521526437,7.88135491569,81.3662055546,0.0,48.2474882111,63.0180376616,1.10421620916,0.0,1.10421620916
 07/03  17:00:00,186.872317529,7.68773257874,78.8555326367,0.0,37.5258241642,62.7947880557,2.18767211135,0.0,2.18767211135
 07/03  18:00:00,131.390087816,5.34487415608,63.2144344945,0.0,26.8041601173,36.0181789539,1.10348160038,0.0,1.10348160038
 07/03  19:00:00,121.188001127,4.61332938775,56.3126837824,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,102.042265041,3.73600546743,46.7247676872,0.0,16.0824960704,28.0885557216,1.10338715781,0.0,1.10338715781
 07/03  21:00:00,103.998312803,3.55142485411,42.7477916676,0.0,16.0824960704,26.8041601173,1.10303701507,0.0,1.10303701507
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,43.5545118464,0.402767237627,4.21556040908,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,41.0519125971,0.201383618814,1.91434477868,0.0,2.68041601173,21.4433280938,1.10298117336,0.0,1.10298117336
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291080023,0.0,1.10291080023
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301085361,0.0,1.10301085361
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291536309,0.0,1.10291536309
 07/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,21.0775374276,0.191192224258,2.11499302718,0.0,2.68041601173,16.0824960704,1.10290805327,0.0,1.10290805327
 07/04  11:00:00,28.2194584201,0.785151686143,8.66295455777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,31.1489698957,1.07703571981,11.3005819997,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,33.8480112361,1.31198327509,13.7646757849,0.0,2.68041601173,16.0824960704,1.10308943972,0.0,1.10308943972
 07/04  14:00:00,35.9618420446,1.49168138296,15.6988084855,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,48.2413182809,2.60009944566,26.869866659,0.0,2.68041601173,16.0824960704,1.10297731256,0.0,1.10297731256
 07/04  16:00:00,44.2037398371,2.29629747292,23.136090188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,50.4221233897,2.8810914942,28.7696797193,0.0,2.68041601173,16.0824960704,1.10291618778,0.0,1.10291618778
 07/04  18:00:00,44.2675008758,2.34037508003,23.1557736196,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,49.3618961935,2.86609560307,27.7244484143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,38.6860393863,1.17772752921,11.3349596809,0.0,2.68041601173,16.0824960704,1.10296705574,0.0,1.10296705574
 07/04  21:00:00,39.3817113719,0.503459047034,5.30290014871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,40.6511443951,0.604150856441,6.47164136246,0.0,2.68041601173,16.0824960704,1.10291703032,0.0,1.10291703032
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293990597,0.0,1.10293990597
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294218636,0.0,1.10294218636
 07/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,61.6441065389,3.7694843104,30.5574640563,0.504557960798,5.36083202345,21.4433280938,1.10301181229,0.0,1.10301181229
 07/05  07:00:00,82.4174248173,3.43364781588,29.858242518,0.35280868669,16.0824960704,32.6817896323,1.10345463566,0.0,1.10345463566
 07/05  08:00:00,165.544667312,4.8054211903,42.0800054299,0.0,48.2474882111,70.4033123869,1.10395344429,0.0,1.10395344429
 07/05  09:00:00,161.212309742,5.00819454755,45.8934459306,0.0,48.2474882111,62.0547409583,1.10402512343,0.0,1.10402512343
 07/05  10:00:00,165.720306812,5.52170840477,51.8145225499,0.0,48.2474882111,60.1281475517,2.18812287541,0.0,2.18812287541
 07/05  11:00:00,169.925060581,5.69375584819,53.9206354695,0.0,48.2474882111,62.0547409583,2.18878624413,0.0,2.18878624413
 07/05  12:00:00,167.415487064,5.32154346623,52.327622841,0.0,48.2474882111,61.5103924513,2.18945015106,0.0,2.18945015106
 07/05  13:00:00,176.123670684,6.20129774421,58.0062091713,0.0,48.2474882111,63.6602354638,2.18938653721,0.0,2.18938653721
 07/05  14:00:00,171.131151538,6.16069425079,56.5863814305,0.0,48.2474882111,60.1281475517,1.10387217935,0.0,1.10387217935
 07/05  15:00:00,175.045453636,6.63315685812,60.028220921,0.0,48.2474882111,60.1281475517,2.18778214943,0.0,2.18778214943
 07/05  16:00:00,184.034769544,7.59487671719,65.1659268604,0.0,48.2474882111,63.0180376616,1.10426708712,0.0,1.10426708712
 07/05  17:00:00,168.037787483,7.22327083828,60.4854643305,0.0,37.5258241642,62.7947880557,1.10373954112,0.0,1.10373954112
 07/05  18:00:00,111.456620193,4.60663306842,44.0192079594,0.0,26.8041601173,36.0181789539,1.10354477299,0.0,1.10354477299
 07/05  19:00:00,103.488588968,4.04871690228,39.1778841091,0.0,26.8041601173,33.4493877451,1.10332603955,0.0,1.10332603955
 07/05  20:00:00,89.2453030514,3.58024519337,34.0835659719,0.0,16.0824960704,28.0885557216,1.10330289617,0.0,1.10330289617
 07/05  21:00:00,92.5988267181,3.49617681466,31.4035536217,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302028467,0.0,1.10302028467
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293966135,0.0,1.10293966135
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294175045,0.0,1.10294175045
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304111506,0.0,1.10304111506
 07/06  06:00:00,60.3187183722,3.72684459976,28.6480886009,1.13118496012,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,79.2943915134,3.4290581568,26.0022559807,1.09035157924,16.0824960704,32.6817896323,1.10346923791,0.0,1.10346923791
 07/06  08:00:00,161.240884553,4.74253239783,37.8391114635,0.0,48.2474882111,70.4033123869,1.10393847844,0.0,1.10393847844
 07/06  09:00:00,162.938070524,5.17872687172,47.4486743892,0.0,48.2474882111,62.0547409583,2.18792860406,0.0,2.18792860406
 07/06  10:00:00,167.618249312,5.52282239248,53.7113510622,0.0,48.2474882111,60.1281475517,1.10402418437,0.0,1.10402418437
 07/06  11:00:00,173.163765906,5.70445048574,57.1486461567,0.0,48.2474882111,62.0547409583,2.18840733954,0.0,2.18840733954
 07/06  12:00:00,169.915767654,5.34142328728,54.8080236101,0.0,48.2474882111,61.5103924513,2.18926070587,0.0,2.18926070587
 07/06  13:00:00,175.468484529,6.09683931002,57.4554814502,0.0,48.2474882111,63.6602354638,2.18900510894,0.0,2.18900510894
 07/06  14:00:00,171.744076873,6.1158742034,57.2441268129,0.0,48.2474882111,60.1281475517,2.18808503966,0.0,2.18808503966
 07/06  15:00:00,177.571289761,6.78589534151,62.401318563,0.0,48.2474882111,60.1281475517,1.10383232665,0.0,1.10383232665
 07/06  16:00:00,185.905140631,7.57578047324,67.0553941906,0.0,48.2474882111,63.0180376616,2.18837458304,0.0,2.18837458304
 07/06  17:00:00,170.40794044,7.10176668539,62.9771214402,0.0,37.5258241642,62.7947880557,1.10367134168,0.0,1.10367134168
 07/06  18:00:00,120.250874406,5.2209795174,52.1991157238,0.0,26.8041601173,36.0181789539,1.10349483627,0.0,1.10349483627
 07/06  19:00:00,112.103622353,4.75675873472,47.0848756623,0.0,26.8041601173,33.4493877451,1.10325462155,0.0,1.10325462155
 07/06  20:00:00,92.9283002503,3.76328632305,37.5835220411,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,94.4962653987,3.54858706133,33.2485820556,0.0,16.0824960704,26.8041601173,1.10305760547,0.0,1.10305760547
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294602428,0.0,1.10294602428
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029455462,0.0,1.1029455462
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293989841,0.0,1.10293989841
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,60.9619346346,3.78964773775,29.7724502758,0.587236409716,5.36083202345,21.4433280938,1.1028168804,0.0,1.1028168804
 07/07  07:00:00,79.9170337066,3.42991313194,27.2189754962,0.495419281741,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,161.463102044,4.87881435573,37.9250469966,0.0,48.2474882111,70.4033123869,2.18760768111,0.0,2.18760768111
 07/07  09:00:00,159.905145711,5.28274181029,44.311734637,0.0,48.2474882111,62.0547409583,1.104103901,0.0,1.104103901
 07/07  10:00:00,164.607743367,5.6768314265,50.5468360833,0.0,48.2474882111,60.1281475517,2.18828827931,0.0,2.18828827931
 07/07  11:00:00,171.801137895,5.7962684947,55.6942001364,0.0,48.2474882111,62.0547409583,2.18849900173,0.0,2.18849900173
 07/07  12:00:00,172.068372552,5.50054039534,56.8015114004,0.0,48.2474882111,61.5103924513,2.18913382131,0.0,2.18913382131
 07/07  13:00:00,180.243485789,6.35926420162,61.9680578186,0.0,48.2474882111,63.6602354638,2.1890567559,0.0,2.1890567559
 07/07  14:00:00,178.554392731,6.54602801196,63.6242888624,0.0,48.2474882111,60.1281475517,1.10389005251,0.0,1.10389005251
 07/07  15:00:00,182.698958827,7.18859932009,67.1262836504,0.0,48.2474882111,60.1281475517,1.10378211299,0.0,1.10378211299
 07/07  16:00:00,189.930926086,8.01205163105,70.6449084879,0.0,48.2474882111,63.0180376616,2.18838935855,0.0,2.18838935855
 07/07  17:00:00,176.67651248,7.43696853586,68.9104916298,0.0,37.5258241642,62.7947880557,1.10367868329,0.0,1.10367868329
 07/07  18:00:00,125.526629302,5.23235059671,57.4634995404,0.0,26.8041601173,36.0181789539,1.10344531141,0.0,1.10344531141
 07/07  19:00:00,118.6648204,4.69184629317,53.7109861499,0.0,26.8041601173,33.4493877451,1.10325609651,0.0,1.10325609651
 07/07  20:00:00,98.271654599,3.7807580156,42.9094046973,0.0,16.0824960704,28.0885557216,1.10332689262,0.0,1.10332689262
 07/07  21:00:00,98.5369563016,3.58007568191,37.257784338,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294325569,0.0,1.10294325569
 07/07  23:00:00,45.8733753101,0.604150856441,6.33304025406,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294385822,0.0,1.10294385822
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294484617,0.0,1.10294484617
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,60.5606370967,3.73564477505,29.3913195772,0.62107253305,5.36083202345,21.4433280938,1.10308415075,0.0,1.10308415075
 07/08  07:00:00,64.0626180392,3.43358863518,28.0452539599,0.633592815108,5.36083202345,26.5809105114,1.10317836611,0.0,1.10317836611
 07/08  08:00:00,95.3520852066,3.67854746306,33.5532821138,0.00811068569479,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,102.896836214,3.84070072877,38.6962982337,0.0,26.8041601173,33.5472370403,1.10341411561,0.0,1.10341411561
 07/08  10:00:00,106.214520169,3.98037352934,42.8376060915,0.0,26.8041601173,32.583940337,1.10339978052,0.0,1.10339978052
 07/08  11:00:00,111.109897581,3.96518537644,45.5004793487,0.0,26.8041601173,34.8316326447,1.1035730673,0.0,1.1035730673
 07/08  12:00:00,110.035322147,3.9701780486,45.7053068467,0.0,26.8041601173,33.5472370403,1.10343875873,0.0,1.10343875873
 07/08  13:00:00,109.494829656,4.05498429852,47.6487993143,0.0,26.8041601173,30.9784458315,1.10341720598,0.0,1.10341720598
 07/08  14:00:00,79.3882427414,3.80678543264,46.2000658886,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,77.9417533361,3.82278512676,46.0219723935,0.0,8.04124803518,20.0473076865,1.10325310658,0.0,1.10325310658
 07/08  16:00:00,80.7383379495,4.09109489778,48.2291483349,0.0,8.04124803518,20.3684065876,1.10320883147,0.0,1.10320883147
 07/08  17:00:00,73.988177467,4.1341180031,49.1561138811,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,48.9482475213,2.61307238634,27.5638229587,0.0,2.68041601173,16.0824960704,1.10301095371,0.0,1.10301095371
 07/08  19:00:00,44.7118736195,2.29603897296,23.6444824704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,47.3863918828,1.91158262449,19.3014570822,0.0,2.68041601173,16.0824960704,1.10306430394,0.0,1.10306430394
 07/08  21:00:00,35.8859271557,0.201383618814,2.10919136073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,40.4970177139,0.604150856441,6.31751468125,0.0,2.68041601173,16.0824960704,1.10299697556,0.0,1.10299697556
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290425673,0.0,1.10290425673
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291285279,0.0,1.10291285279
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291297171,0.0,1.10291297171
 07/09  07:00:00,32.8214221876,1.31526968945,12.7348003219,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,46.0252826211,2.68627747512,24.5676529698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,44.0425332723,2.48367867949,22.7875024166,0.0,2.68041601173,16.0824960704,1.10296538683,0.0,1.10296538683
 07/09  10:00:00,47.34724357,2.71123400028,25.8646573936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,45.084838735,2.47349428213,23.8399922767,0.0,2.68041601173,16.0824960704,1.10303408869,0.0,1.10303408869
 07/09  12:00:00,47.2291866537,2.60458939948,25.8532450781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
