Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  13:00:00,40.8614848702,1.96116290464,20.1289697894,0.0,2.68041601173,16.0824960704,1.10313510176,0.0,1.10313510176
 07/09  14:00:00,43.3041202301,2.08233633807,22.4504317158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,41.2904149186,1.92401057483,20.5950521676,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,52.143588112,2.88067621633,30.4915597195,0.0,2.68041601173,16.0824960704,1.10291615933,0.0,1.10291615933
 07/09  17:00:00,45.8021606432,2.32822197399,24.702586493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,52.4992386969,2.9429587703,30.7849277504,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,44.2399804407,2.30751177817,23.1611164864,0.0,2.68041601173,16.0824960704,1.10296810393,0.0,1.10296810393
 07/09  20:00:00,51.9984043093,2.39051983207,23.4345323011,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,44.3319198324,0.996726699513,9.75984095671,0.0,2.68041601173,16.0824960704,1.10305942668,0.0,1.10305942668
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291539611,0.0,1.10291539611
 07/10  01:00:00,45.469264064,0.604150856441,5.92892900791,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294307451,0.0,1.10294307451
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304253368,0.0,1.10304253368
 07/10  06:00:00,63.2265432338,3.84543637717,29.8221402166,0.279033095328,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,82.7062737164,3.43139406718,30.2361227925,0.266031059996,16.0824960704,32.6817896323,1.10343378397,0.0,1.10343378397
 07/10  08:00:00,167.753440816,4.84972227685,44.2444778469,0.0,48.2474882111,70.4033123869,1.10394840525,0.0,1.10394840525
 07/10  09:00:00,170.369911064,5.4457196374,54.6135221635,0.0,48.2474882111,62.0547409583,2.18792662561,0.0,2.18792662561
 07/10  10:00:00,175.48750458,5.81214441602,61.2912843073,0.0,48.2474882111,60.1281475517,1.1040118346,0.0,1.1040118346
 07/10  11:00:00,181.138552047,6.07051911816,64.7573636653,0.0,48.2474882111,62.0547409583,2.18835613676,0.0,2.18835613676
 07/10  12:00:00,178.893635238,5.81177785615,63.3155366257,0.0,48.2474882111,61.5103924513,2.18946618583,0.0,2.18946618583
 07/10  13:00:00,186.260858134,6.54828611608,67.7964082485,0.0,48.2474882111,63.6602354638,2.18888436492,0.0,2.18888436492
 07/10  14:00:00,186.989384297,6.54769822254,72.0576102179,0.0,48.2474882111,60.1281475517,2.18788658988,0.0,2.18788658988
 07/10  15:00:00,194.012372022,7.35870426105,78.269591904,0.0,48.2474882111,60.1281475517,1.10392684203,0.0,1.10392684203
 07/10  16:00:00,196.661869491,8.21763553456,77.1702679897,0.0,48.2474882111,63.0180376616,2.18844281025,0.0,2.18844281025
 07/10  17:00:00,175.193239452,7.01994358139,67.8442435562,0.0,37.5258241642,62.7947880557,1.10358636735,0.0,1.10358636735
 07/10  18:00:00,118.706329726,4.49260533989,51.3829452213,0.0,26.8041601173,36.0181789539,1.10341523034,0.0,1.10341523034
 07/10  19:00:00,108.692254866,4.13129105707,44.298975852,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/10  20:00:00,92.2893559614,3.63211569966,37.0757483756,0.0,16.0824960704,28.0885557216,1.10328208165,0.0,1.10328208165
 07/10  21:00:00,95.5420376843,3.51963753751,34.323303865,0.0,16.0824960704,26.8041601173,1.10304007978,0.0,1.10304007978
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294443088,0.0,1.10294443088
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029379123,0.0,1.1029379123
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299305024,0.0,1.10299305024
 07/11  06:00:00,66.1408785076,3.84797691521,32.6091656725,0.403802375154,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,84.0036526092,3.4290581568,31.4036604711,0.3982081846,16.0824960704,32.6817896323,1.10337581959,0.0,1.10337581959
 07/11  08:00:00,164.548391028,4.41655986207,41.4725904741,0.0,48.2474882111,70.4033123869,2.18789479086,0.0,2.18789479086
 07/11  09:00:00,165.18605028,4.90058836563,49.9747926505,0.0,48.2474882111,62.0547409583,1.10394810917,0.0,1.10394810917
 07/11  10:00:00,172.610016894,5.49176705336,58.7341739839,0.0,48.2474882111,60.1281475517,2.18795254955,0.0,2.18795254955
 07/11  11:00:00,180.5919099,6.00332041166,64.2779202251,0.0,48.2474882111,62.0547409583,1.1043555953,0.0,1.1043555953
 07/11  12:00:00,180.403029707,5.8165093308,64.8201996196,0.0,48.2474882111,61.5103924513,2.18907875502,0.0,2.18907875502
 07/11  13:00:00,188.414104501,6.71729657911,69.7806441528,0.0,48.2474882111,63.6602354638,2.18921117998,0.0,2.18921117998
 07/11  14:00:00,183.899150025,6.63036056253,68.8847136055,0.0,48.2474882111,60.1281475517,2.18807321092,0.0,2.18807321092
 07/11  15:00:00,184.733162327,7.06774836134,69.2813381087,0.0,48.2474882111,60.1281475517,1.10390074196,0.0,1.10390074196
 07/11  16:00:00,189.406820477,7.64042977527,70.4924247348,0.0,48.2474882111,63.0180376616,2.18848891879,0.0,2.18848891879
 07/11  17:00:00,173.785576577,6.87547529924,66.5810489638,0.0,37.5258241642,62.7947880557,1.1035863712,0.0,1.1035863712
 07/11  18:00:00,119.38420842,4.56444978906,51.9889794654,0.0,26.8041601173,36.0181789539,1.10343077509,0.0,1.10343077509
 07/11  19:00:00,111.917866903,4.14760560367,47.5082733429,0.0,26.8041601173,33.4493877451,1.10327397268,0.0,1.10327397268
 07/11  20:00:00,96.6660244758,3.6210037225,41.4635288672,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,99.1441201384,3.50561533347,37.9394085232,0.0,16.0824960704,26.8041601173,1.10306327028,0.0,1.10306327028
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293948533,0.0,1.10293948533
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294195762,0.0,1.10294195762
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294339903,0.0,1.10294339903
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,66.8709795246,3.96607738779,33.378293855,0.24667473715,5.36083202345,21.4433280938,1.10300472816,0.0,1.10300472816
 07/12  07:00:00,85.1762267211,3.4290581568,32.502844479,0.471598288563,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,166.938028472,4.4674221695,43.8113656101,0.0,48.2474882111,70.4033123869,2.18759272612,0.0,2.18759272612
 07/12  09:00:00,164.756108367,4.73473069363,49.71070841,0.0,48.2474882111,62.0547409583,1.1040798904,0.0,1.1040798904
 07/12  10:00:00,168.258840683,5.41337627737,54.4613885485,0.0,48.2474882111,60.1281475517,2.18821426047,0.0,2.18821426047
 07/12  11:00:00,174.356999631,5.77961168704,58.2667186802,0.0,48.2474882111,62.0547409583,1.10423579196,0.0,1.10423579196
 07/12  12:00:00,174.77040035,5.46553233587,59.5385472574,0.0,48.2474882111,61.5103924513,3.27385194636,0.0,3.27385194636
 07/12  13:00:00,184.411551387,6.25394145671,66.2414461617,0.0,48.2474882111,63.6602354638,2.18885319687,0.0,2.18885319687
 07/12  14:00:00,184.148541703,6.32439417658,69.4400716693,0.0,48.2474882111,60.1281475517,1.10379144416,0.0,1.10379144416
 07/12  15:00:00,186.566471215,6.82465660356,71.3577387546,0.0,48.2474882111,60.1281475517,1.10384271654,0.0,1.10384271654
 07/12  16:00:00,194.471705416,7.70722817364,75.4905112753,0.0,48.2474882111,63.0180376616,2.18812932203,0.0,2.18812932203
 07/12  17:00:00,181.472938051,7.40977522276,73.7341105147,0.0,37.5258241642,62.7947880557,1.10356347931,0.0,1.10356347931
 07/12  18:00:00,129.873730654,5.23447201363,61.8084794749,0.0,26.8041601173,36.0181789539,1.10342183293,0.0,1.10342183293
 07/12  19:00:00,122.726354978,4.74589539343,57.7184716285,0.0,26.8041601173,33.4493877451,1.10328025676,0.0,1.10328025676
 07/12  20:00:00,104.233859648,3.7988241946,48.8535435669,0.0,16.0824960704,28.0885557216,1.10329362986,0.0,1.10329362986
 07/12  21:00:00,105.141160895,3.58551014018,43.8565544732,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,46.8703086437,0.604150856441,7.32997358758,0.0,2.68041601173,21.4433280938,1.10299538542,0.0,1.10299538542
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294120253,0.0,1.10294120253
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294294713,0.0,1.10294294713
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,68.6013826745,3.99346794299,35.1999603652,0.128020821632,5.36083202345,21.4433280938,1.10303883712,0.0,1.10303883712
 07/13  07:00:00,85.5836527138,3.43373055828,33.2067644313,0.170431927554,16.0824960704,32.6817896323,1.10344916223,0.0,1.10344916223
 07/13  08:00:00,170.469827434,5.20478800637,46.6057987358,0.0,48.2474882111,70.4033123869,1.10392441255,0.0,1.10392441255
 07/13  09:00:00,167.990958781,5.5557948545,52.1244946633,0.0,48.2474882111,62.0547409583,1.10398065648,0.0,1.10398065648
 07/13  10:00:00,173.627767063,6.02306214071,59.2206290652,0.0,48.2474882111,60.1281475517,2.18798987865,0.0,2.18798987865
 07/13  11:00:00,182.582025176,6.30451278407,65.9668431281,0.0,48.2474882111,62.0547409583,2.1885770559,0.0,2.1885770559
 07/13  12:00:00,183.607144745,6.08403814089,67.756785848,0.0,48.2474882111,61.5103924513,2.1891594462,0.0,2.1891594462
 07/13  13:00:00,191.940291102,7.02384185257,73.00028548,0.0,48.2474882111,63.6602354638,2.18903666138,0.0,2.18903666138
 07/13  14:00:00,187.313763745,7.02124027786,71.9084476103,0.0,48.2474882111,60.1281475517,1.10387327045,0.0,1.10387327045
 07/13  15:00:00,191.129083185,7.51423495491,75.2307723737,0.0,48.2474882111,60.1281475517,1.1037575898,0.0,1.1037575898
 07/13  16:00:00,194.508640393,7.67189981766,75.5627746088,0.0,48.2474882111,63.0180376616,2.18829377838,0.0,2.18829377838
 07/13  17:00:00,174.060596073,6.58461360841,67.1469301507,0.0,37.5258241642,62.7947880557,1.10363055692,0.0,1.10363055692
 07/13  18:00:00,121.264694918,4.53488410566,53.8990316468,0.0,26.8041601173,36.0181789539,1.10348079015,0.0,1.10348079015
 07/13  19:00:00,114.616711887,4.18370875551,50.1710151745,0.0,26.8041601173,33.4493877451,1.10326903706,0.0,1.10326903706
 07/13  20:00:00,99.255030828,3.6420800691,44.0314588728,0.0,16.0824960704,28.0885557216,1.10334168721,0.0,1.10334168721
 07/13  21:00:00,100.769122419,3.51363762879,39.5563885089,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294327531,0.0,1.10294327531
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294292586,0.0,1.10294292586
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293908445,0.0,1.10293908445
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,67.4873945713,3.94095237276,34.0204282554,0.246080398384,5.36083202345,21.4433280938,1.10305846449,0.0,1.10305846449
 07/14  07:00:00,86.0306396871,3.4290581568,33.4923568251,0.336498908533,16.0824960704,32.6817896323,1.10342295866,0.0,1.10342295866
 07/14  08:00:00,169.628710015,4.59509539274,46.3743739306,0.0,48.2474882111,70.4033123869,1.10381038684,0.0,1.10381038684
 07/14  09:00:00,171.62432825,5.19014015135,56.123518835,0.0,48.2474882111,62.0547409583,1.10404653234,0.0,1.10404653234
 07/14  10:00:00,172.316628032,5.245331784,58.6872203906,0.0,48.2474882111,60.1281475517,2.18811797902,0.0,2.18811797902
 07/14  11:00:00,179.892505551,5.908449415,63.673386872,0.0,48.2474882111,62.0547409583,2.18870167162,0.0,2.18870167162
 07/14  12:00:00,178.528562021,5.65676861171,63.1054726527,0.0,48.2474882111,61.5103924513,2.18927971563,0.0,2.18927971563
 07/14  13:00:00,186.074366148,6.53731624264,67.6208861365,0.0,48.2474882111,63.6602354638,2.18914884324,0.0,2.18914884324
 07/14  14:00:00,187.222238787,6.60234821177,72.2358147187,0.0,48.2474882111,60.1281475517,1.10392263775,0.0,1.10392263775
 07/14  15:00:00,193.448120619,6.82120337124,78.2428413907,0.0,48.2474882111,60.1281475517,1.10380505419,0.0,1.10380505419
 07/14  16:00:00,193.088032557,6.51800999948,75.2960565903,0.0,48.2474882111,63.0180376616,2.18816050592,0.0,2.18816050592
 07/14  17:00:00,171.566452832,5.77004447122,65.4673560469,0.0,37.5258241642,62.7947880557,1.10366903589,0.0,1.10366903589
 07/14  18:00:00,120.194273869,4.13618034453,53.2273143588,0.0,26.8041601173,36.0181789539,1.10343122396,0.0,1.10343122396
 07/14  19:00:00,116.438281613,3.91005253281,52.2662411233,0.0,26.8041601173,33.4493877451,1.10323972033,0.0,1.10323972033
 07/14  20:00:00,104.100534935,3.52534451394,48.9936985346,0.0,16.0824960704,28.0885557216,1.10330096491,0.0,1.10330096491
 07/14  21:00:00,104.600703058,3.45432240728,43.4472843691,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294354506,0.0,1.10294354506
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029373786,0.0,1.1029373786
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294103609,0.0,1.10294103609
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,68.4234305098,3.75247607395,34.8279322614,0.563088629698,5.36083202345,21.4433280938,1.10304909161,0.0,1.10304909161
 07/15  07:00:00,71.1852708639,3.4295198312,35.065032626,0.74053577768,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,103.409146312,3.61836651912,41.6399931585,0.0386416907675,26.8041601173,31.2995447326,1.10320435974,0.0,1.10320435974
 07/15  09:00:00,112.201058435,3.69130032452,48.1499208592,0.0,26.8041601173,33.5472370403,1.10345802182,0.0,1.10345802182
 07/15  10:00:00,117.474708181,3.96353621524,54.1146314169,0.0,26.8041601173,32.583940337,1.10341453475,0.0,1.10341453475
 07/15  11:00:00,123.027737468,3.99770377851,57.3858008337,0.0,26.8041601173,34.8316326447,1.10349031352,0.0,1.10349031352
 07/15  12:00:00,123.016825842,4.02940347167,58.6275851183,0.0,26.8041601173,33.5472370403,1.10344279517,0.0,1.10344279517
 07/15  13:00:00,122.036278082,4.1458849895,60.0993470495,0.0,26.8041601173,30.9784458315,1.10341096604,0.0,1.10341096604
 07/15  14:00:00,93.1307647099,3.96183659211,59.7875366976,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,93.3922129906,4.03042127491,61.2647959,0.0,8.04124803518,20.0473076865,1.10320584663,0.0,1.10320584663
 07/15  16:00:00,94.4341697158,4.12019632956,61.8958786694,0.0,8.04124803518,20.3684065876,1.10323418582,0.0,1.10323418582
 07/15  17:00:00,82.7541192317,3.98664767562,58.0695259733,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,46.8496208408,2.23930024501,25.8389684196,0.0,2.68041601173,16.0824960704,1.10306202387,0.0,1.10306202387
 07/15  19:00:00,44.9982760333,2.15833340149,24.0685904556,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  20:00:00,42.0075417324,1.31842293409,14.5157666221,0.0,2.68041601173,16.0824960704,1.10305744788,0.0,1.10305744788
 07/15  21:00:00,38.7096378627,0.402767237627,4.73151844889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,38.8025457194,0.402767237627,4.82442630561,0.0,2.68041601173,16.0824960704,1.10294196979,0.0,1.10294196979
 07/15  24:00:00,35.9111862466,0.201383618814,2.13445045156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290397325,0.0,1.10290397325
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029130691,0.0,1.1029130691
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294292438,0.0,1.10294292438
 07/16  07:00:00,35.5066292878,1.40788985896,15.3273872526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,47.948576714,2.68898558079,26.488238957,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,45.7762519226,2.49011692716,24.5147828192,0.0,2.68041601173,16.0824960704,1.10296616662,0.0,1.10296616662
 07/16  10:00:00,49.3953320135,2.72300509212,27.9009747451,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,47.4043402466,2.47893478156,26.1540532889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,49.4948387811,2.59186341181,28.1316231931,0.0,2.68041601173,16.0824960704,1.10302788839,0.0,1.10302788839
 07/16  13:00:00,44.9370100016,2.19657184634,23.9690859791,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,52.2008466735,2.7232307208,30.7062637765,0.0,2.68041601173,16.0824960704,1.10303102151,0.0,1.10303102151
 07/16  15:00:00,45.9275807168,2.15380166896,25.0024268716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,55.4557206466,2.85764061432,33.8267278561,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,47.9932005571,2.31658433731,26.9052640436,0.0,2.68041601173,16.0824960704,1.10296332677,0.0,1.10296332677
 07/16  18:00:00,54.1957747339,2.85201661497,32.5724059428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,43.9299494157,2.04097525952,23.1176219799,0.0,2.68041601173,16.0824960704,1.10296695781,0.0,1.10296695781
 07/16  20:00:00,50.0221032671,1.93876496992,21.9099861209,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,42.3133756784,0.671278729379,8.0667447728,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,40.0015134423,0.503459047034,5.9227022191,0.0,2.68041601173,16.0824960704,1.10295972468,0.0,1.10295972468
 07/16  23:00:00,41.0423273666,0.604150856441,6.86282433401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,46.2033138816,0.604150856441,6.6629788255,0.0,2.68041601173,21.4433280938,1.10299074651,0.0,1.10299074651
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294004561,0.0,1.10294004561
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,49.4640362672,0.604150856441,7.24328519938,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,67.604350002,3.93723706478,34.3782313063,0.00894808629123,5.36083202345,21.4433280938,1.10308364025,0.0,1.10308364025
 07/17  07:00:00,90.7660632316,3.45671075185,38.5328184346,0.00380824841569,16.0824960704,32.6817896323,1.10343663271,0.0,1.10343663271
 07/17  08:00:00,177.755361673,5.48983590666,53.6062850747,0.0,48.2474882111,70.4033123869,1.10388790749,0.0,1.10388790749
 07/17  09:00:00,177.056018188,6.03871310443,60.7066358198,0.0,48.2474882111,62.0547409583,2.18782609118,0.0,2.18782609118
 07/17  10:00:00,180.835458801,6.36878708137,66.0825958624,0.0,48.2474882111,60.1281475517,1.10393138554,0.0,1.10393138554
 07/17  11:00:00,186.444333359,6.5537617152,69.5799023804,0.0,48.2474882111,62.0547409583,2.18855687707,0.0,2.18855687707
 07/17  12:00:00,185.577546249,6.19355851995,69.6176669727,0.0,48.2474882111,61.5103924513,2.18937844499,0.0,2.18937844499
 07/17  13:00:00,193.013577387,6.92436107867,74.1730525392,0.0,48.2474882111,63.6602354638,2.18922758897,0.0,2.18922758897
 07/17  14:00:00,193.242719525,6.94937786531,77.9092658029,0.0,48.2474882111,60.1281475517,1.10379277944,0.0,1.10379277944
 07/17  15:00:00,200.984114514,7.73726710986,84.8627715468,0.0,48.2474882111,60.1281475517,1.10383374106,0.0,1.10383374106
 07/17  16:00:00,207.496611622,8.71325116876,87.5093944868,0.0,48.2474882111,63.0180376616,2.18820506123,0.0,2.18820506123
 07/17  17:00:00,190.910323454,8.23187774921,82.3493933904,0.0,37.5258241642,62.7947880557,1.10359827969,0.0,1.10359827969
 07/17  18:00:00,138.462482918,5.79341509202,69.8382886611,0.0,26.8041601173,36.0181789539,1.10344291628,0.0,1.10344291628
 07/17  19:00:00,128.054775501,5.13911178043,62.6536757641,0.0,26.8041601173,33.4493877451,1.10324684671,0.0,1.10324684671
 07/17  20:00:00,104.628427902,3.89733215009,49.1496038655,0.0,16.0824960704,28.0885557216,1.10330707231,0.0,1.10330707231
 07/17  21:00:00,106.276215372,3.62384441753,44.9532746729,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,44.3465303212,0.201383618814,2.52854649103,0.0,5.36083202345,21.4433280938,1.10294229879,0.0,1.10294229879
 07/17  23:00:00,43.9380569543,0.402767237627,4.59910551707,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,44.4321343034,0.402767237627,5.09318286617,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,41.3792885982,0.201383618814,2.24172077973,0.0,2.68041601173,21.4433280938,1.10299198202,0.0,1.10299198202
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,47.1494237177,0.604150856441,7.60908866161,0.0,2.68041601173,21.4433280938,1.10297551004,0.0,1.10297551004
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,72.2747761062,4.42519099007,38.5696515714,0.0,5.36083202345,21.4433280938,1.10306105514,0.0,1.10306105514
 07/18  07:00:00,91.4390793523,3.46777163985,39.1985819157,0.0,16.0824960704,32.6817896323,1.10344108221,0.0,1.10344108221
 07/18  08:00:00,181.260796402,5.973731016,56.6278246935,0.0,48.2474882111,70.4033123869,1.10383553427,0.0,1.10383553427
 07/18  09:00:00,179.380674301,6.39507269947,62.6749323381,0.0,48.2474882111,62.0547409583,1.10406491284,0.0,1.10406491284
 07/18  10:00:00,180.423455426,6.49963233307,65.5397472359,0.0,48.2474882111,60.1281475517,2.18813661046,0.0,2.18813661046
 07/18  11:00:00,180.942309254,6.24528587875,64.3863541122,0.0,48.2474882111,62.0547409583,2.18843109027,0.0,2.18843109027
 07/18  12:00:00,181.840131632,6.02290462788,66.0509062473,0.0,48.2474882111,61.5103924513,2.18924133389,0.0,2.18924133389
 07/18  13:00:00,195.314087436,6.91310314408,76.4848205233,0.0,48.2474882111,63.6602354638,2.18908629533,0.0,2.18908629533
 07/18  14:00:00,196.491227133,6.97369094519,81.1334603308,0.0,48.2474882111,60.1281475517,1.10389033441,0.0,1.10389033441
 07/18  15:00:00,199.451239739,7.6797183446,83.3874455372,0.0,48.2474882111,60.1281475517,1.10376894021,0.0,1.10376894021
 07/18  16:00:00,210.109749724,8.63776070998,90.1980230475,0.0,48.2474882111,63.0180376616,2.18828934139,0.0,2.18828934139
 07/18  17:00:00,197.445512754,7.82589272184,89.2905677186,0.0,37.5258241642,62.7947880557,1.10362243902,0.0,1.10362243902
 07/18  18:00:00,133.688441008,5.50208482312,65.3555770195,0.0,26.8041601173,36.0181789539,1.10346923564,0.0,1.10346923564
 07/18  19:00:00,114.148625436,4.52980780781,49.3568296719,0.0,26.8041601173,33.4493877451,1.10325730073,0.0,1.10325730073
 07/18  20:00:00,95.9030909442,3.70972569826,40.6118733598,0.0,16.0824960704,28.0885557216,1.10332460867,0.0,1.10332460867
 07/18  21:00:00,99.6272882523,3.54051795256,38.3876740181,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293573914,0.0,1.10293573914
 07/18  24:00:00,46.7701788092,0.604150856441,7.22984375314,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293984543,0.0,1.10293984543
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294142113,0.0,1.10294142113
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,68.171688031,4.06346128787,34.7414262545,0.0868669439533,5.36083202345,21.4433280938,1.10300540442,0.0,1.10300540442
 07/19  07:00:00,84.7559919942,3.4290581568,32.4441083088,0.110099731911,16.0824960704,32.6817896323,1.10339015432,0.0,1.10339015432
 07/19  08:00:00,169.313403865,4.86325414707,45.7909090259,0.0,48.2474882111,70.4033123869,1.10393399314,0.0,1.10393399314
 07/19  09:00:00,167.8345782,5.03846204692,52.4854468894,0.0,48.2474882111,62.0547409583,1.10398138973,0.0,1.10398138973
 07/19  10:00:00,168.975577322,5.1198657889,55.4716356759,0.0,48.2474882111,60.1281475517,2.18796577038,0.0,2.18796577038
 07/19  11:00:00,172.098698563,5.31883419819,56.4691951018,0.0,48.2474882111,62.0547409583,2.18850958391,0.0,2.18850958391
 07/19  12:00:00,175.374214552,5.37017790475,60.2377158906,0.0,48.2474882111,61.5103924513,2.18904530012,0.0,2.18904530012
 07/19  13:00:00,187.750318027,6.18247433735,69.6516799206,0.0,48.2474882111,63.6602354638,2.18888688874,0.0,2.18888688874
 07/19  14:00:00,189.236293855,6.34221362682,74.5100043717,0.0,48.2474882111,60.1281475517,1.10379945698,0.0,1.10379945698
 07/19  15:00:00,191.652398984,6.41831123078,76.8500118968,0.0,48.2474882111,60.1281475517,1.1038401163,0.0,1.1038401163
 07/19  16:00:00,195.983650781,6.38025614065,78.3294286735,0.0,48.2474882111,63.0180376616,2.18808819356,0.0,2.18808819356
 07/19  17:00:00,180.711748657,5.86911777617,74.5135785664,0.0,37.5258241642,62.7947880557,1.10365374559,0.0,1.10365374559
 07/19  18:00:00,130.134305561,4.28939495583,63.0141314396,0.0,26.8041601173,36.0181789539,1.10348308428,0.0,1.10348308428
 07/19  19:00:00,123.904009277,4.14343498608,59.4985863346,0.0,26.8041601173,33.4493877451,1.10325368477,0.0,1.10325368477
 07/19  20:00:00,107.539066833,3.63148701688,52.3260879296,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,111.073465986,3.49309388985,49.8812758146,0.0,16.0824960704,26.8041601173,1.10317024465,0.0,1.10317024465
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293428511,0.0,1.10293428511
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,47.4384050602,0.604150856441,7.89807000413,0.0,2.68041601173,21.4433280938,1.10297414447,0.0,1.10297414447
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294109504,0.0,1.10294109504
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,74.1578178292,4.4371762625,40.440708022,0.0,5.36083202345,21.4433280938,1.10300241676,0.0,1.10300241676
 07/20  07:00:00,96.5851571894,3.50463853936,44.3077928533,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,189.031709433,6.17379485021,64.1986738906,0.0,48.2474882111,70.4033123869,2.18738590177,0.0,2.18738590177
 07/20  09:00:00,188.366016844,6.63353999861,71.4218075823,0.0,48.2474882111,62.0547409583,1.10406696655,0.0,1.10406696655
 07/20  10:00:00,191.388319616,6.84192020064,76.1623235586,0.0,48.2474882111,60.1281475517,2.18815160201,0.0,2.18815160201
 07/20  11:00:00,195.932192326,6.83329852415,78.7882245381,0.0,48.2474882111,62.0547409583,1.10418561923,0.0,1.10418561923
 07/20  12:00:00,195.675628473,6.37528126308,79.5340264539,0.0,48.2474882111,61.5103924513,2.18918537913,0.0,2.18918537913
 07/20  13:00:00,206.094993267,7.23659424325,86.942235255,0.0,48.2474882111,63.6602354638,2.18925624146,0.0,2.18925624146
 07/20  14:00:00,204.301615353,7.12117070973,88.796368786,0.0,48.2474882111,60.1281475517,2.18807880439,0.0,2.18807880439
 07/20  15:00:00,208.820250785,7.86182896608,92.5743459616,0.0,48.2474882111,60.1281475517,1.10388743114,0.0,1.10388743114
 07/20  16:00:00,220.050819209,9.11625249657,99.6606007458,0.0,48.2474882111,63.0180376616,2.18840997184,0.0,2.18840997184
 07/20  17:00:00,205.227090763,8.7604034135,96.1376350354,0.0,37.5258241642,62.7947880557,1.10354571622,0.0,1.10354571622
 07/20  18:00:00,148.595204789,6.13644751629,79.6279781076,0.0,26.8041601173,36.0181789539,1.10347815712,0.0,1.10347815712
 07/20  19:00:00,138.053422987,5.41208912275,72.3793459082,0.0,26.8041601173,33.4493877451,1.10323428593,0.0,1.10323428593
 07/20  20:00:00,113.829076293,4.03813866885,58.2094457382,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,112.349057769,3.69875531079,50.9512061762,0.0,16.0824960704,26.8041601173,1.10303853054,0.0,1.10303853054
 07/20  22:00:00,47.2291473913,0.402767237627,5.20977994232,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,41.5100418293,0.201383618814,2.3724740108,0.0,2.68041601173,21.4433280938,1.10294149313,0.0,1.10294149313
 07/20  24:00:00,47.1477876861,0.604150856441,7.60745263003,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,41.8547280199,0.201383618814,2.71716020147,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,44.1393197647,0.402767237627,4.8003683274,0.0,2.68041601173,21.4433280938,1.10294210785,0.0,1.10294210785
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,41.9279619973,0.201383618814,2.79039417887,0.0,2.68041601173,21.4433280938,1.10299529058,0.0,1.10299529058
 07/21  05:00:00,46.8841902439,0.402767237627,4.86482279486,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,73.6496824621,4.49234371491,39.8774052025,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,95.5185481158,3.5708665719,43.1749557471,0.0,16.0824960704,32.6817896323,1.10314465608,0.0,1.10314465608
 07/21  08:00:00,188.47202371,6.58535091294,63.2274321046,0.0,48.2474882111,70.4033123869,2.18778421153,0.0,2.18778421153
 07/21  09:00:00,185.369191908,6.99481412931,68.0637085149,0.0,48.2474882111,62.0547409583,1.10393023944,0.0,1.10393023944
 07/21  10:00:00,188.575068735,7.24910685765,72.9418860202,0.0,48.2474882111,60.1281475517,2.18787305375,0.0,2.18787305375
 07/21  11:00:00,196.54239214,7.39773548835,78.8339873883,0.0,48.2474882111,62.0547409583,1.10428365517,0.0,1.10428365517
 07/21  12:00:00,193.961761583,6.73106083659,77.4643799903,0.0,48.2474882111,61.5103924513,2.18888060872,0.0,2.18888060872
 07/21  13:00:00,201.903494328,7.45845763609,82.5288729232,0.0,48.2474882111,63.6602354638,2.18894642111,0.0,2.18894642111
 07/21  14:00:00,201.373078408,7.41385828692,85.5751442646,0.0,48.2474882111,60.1281475517,2.18796095084,0.0,2.18796095084
 07/21  15:00:00,207.970536803,8.2229837786,91.3634771678,0.0,48.2474882111,60.1281475517,1.103746723,0.0,1.103746723
 07/21  16:00:00,217.883012991,9.43061670262,97.1784303218,0.0,48.2474882111,63.0180376616,2.18834958481,0.0,2.18834958481
 07/21  17:00:00,204.817962236,9.03148400559,95.457425916,0.0,37.5258241642,62.7947880557,1.10354190392,0.0,1.10354190392
 07/21  18:00:00,150.667002945,6.33310588664,81.5031178934,0.0,26.8041601173,36.0181789539,1.10345493562,0.0,1.10345493562
 07/21  19:00:00,140.438184579,5.57474747451,74.6014491479,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/21  20:00:00,113.523773104,4.10110507668,57.8411761416,0.0,16.0824960704,28.0885557216,1.10331976859,0.0,1.10331976859
 07/21  21:00:00,112.33199196,3.71901773125,50.9138779465,0.0,16.0824960704,26.8041601173,1.10303208975,0.0,1.10303208975
 07/21  22:00:00,47.1604865107,0.402767237627,5.14111906171,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,41.4699308167,0.201383618814,2.33236299819,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,46.973224233,0.604150856441,7.43288917687,0.0,2.68041601173,21.4433280938,1.10299475331,0.0,1.10299475331
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294070763,0.0,1.10294070763
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302088523,0.0,1.10302088523
 07/22  06:00:00,72.0262775136,4.34111647095,38.405227498,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,76.9840910664,3.49417280443,41.5397356331,0.0,5.36083202345,26.5809105114,1.10316522721,0.0,1.10316522721
 07/22  08:00:00,114.054964641,4.19457015247,51.7482495444,0.0,26.8041601173,31.2995447326,1.10325353601,0.0,1.10325353601
 07/22  09:00:00,124.186847699,4.54989831967,59.2771121273,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/22  10:00:00,130.263047238,4.71761629916,66.1488903906,0.0,26.8041601173,32.583940337,1.10342056827,0.0,1.10342056827
 07/22  11:00:00,136.685944205,4.59298922788,70.4487221207,0.0,26.8041601173,34.8316326447,1.10351138978,0.0,1.10351138978
 07/22  12:00:00,139.139232599,4.55621481378,74.2231805338,0.0,26.8041601173,33.5472370403,1.10340488134,0.0,1.10340488134
 07/22  13:00:00,139.708197714,4.67630385707,77.2408478136,0.0,26.8041601173,30.9784458315,1.10337206515,0.0,1.10337206515
 07/22  14:00:00,108.365236335,4.21256652863,74.771278386,0.0,8.04124803518,21.3317032909,1.10326368134,0.0,1.10326368134
 07/22  15:00:00,108.468543646,4.33922847977,76.0323193503,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,112.519199967,4.80278042156,79.2983248289,0.0,8.04124803518,20.3684065876,1.10322849765,0.0,1.10322849765
 07/22  17:00:00,103.675807405,4.82419215038,78.1536696722,0.0,2.68041601173,18.0090894769,1.10299873003,0.0,1.10299873003
 07/22  18:00:00,55.9772204964,2.68351592509,34.5223523951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,50.7577694401,2.32098840447,29.6654288594,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,62.482973445,2.5586729671,31.2836149684,0.0,2.68041601173,16.0824960704,1.10305644294,0.0,1.10305644294
 07/22  21:00:00,55.4365861757,1.76043286514,20.1008011343,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,41.2899021468,0.537022983503,7.1775269871,0.0,2.68041601173,16.0824960704,1.10299486766,0.0,1.10299486766
 07/22  23:00:00,42.2632059895,0.604150856441,8.08370295684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,39.7784597409,0.402767237627,5.80034032711,0.0,2.68041601173,16.0824960704,1.10299310127,0.0,1.10299310127
 07/23  01:00:00,36.2837061906,0.201383618814,2.50697039555,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290872888,0.0,1.10290872888
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,28.9299645822,0.493267652478,7.19801142019,0.0,2.68041601173,16.0824960704,1.10295292825,0.0,1.10295292825
 07/23  07:00:00,49.5165967201,2.33408391568,28.4111606282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,52.3384514391,2.70906651212,30.8580327508,0.0,2.68041601173,16.0824960704,1.10296333355,0.0,1.10296333355
 07/23  09:00:00,50.5235868926,2.57624344174,29.1759912747,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,54.3058215483,2.77101408614,32.763455286,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,51.9287359506,2.50358279818,30.6538009762,0.0,2.68041601173,16.0824960704,1.10302989571,0.0,1.10302989571
 07/23  12:00:00,56.1350860868,2.68998484677,34.6737490639,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,52.1370405037,2.38856410649,30.9771242211,0.0,2.68041601173,16.0824960704,1.10312887869,0.0,1.10312887869
 07/23  14:00:00,57.5433971634,2.68356913081,36.0884758563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,54.7848980831,2.48690870312,33.5266372038,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,57.7511831062,2.79584543666,36.1839854933,0.0,2.68041601173,16.0824960704,1.10296418725,0.0,1.10296418725
 07/23  17:00:00,46.0406977446,2.277849082,24.9914964864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,35.9773443057,1.46886223996,15.7371298895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,27.0194529614,0.671278729379,7.57682205585,0.0,2.68041601173,16.0824960704,1.10296514784,0.0,1.10296514784
 07/23  20:00:00,35.7336399808,0.570586919972,6.52236755134,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,38.4342503722,0.402767237627,4.45613095837,0.0,2.68041601173,16.0824960704,1.10303802666,0.0,1.10303802666
 07/23  22:00:00,40.6335661372,0.604150856441,6.45406310455,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,40.4654019871,0.604150856441,6.28589895446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294308458,0.0,1.10294308458
 07/24  01:00:00,45.8179690826,0.604150856441,6.27763402654,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293600952,0.0,1.10293600952
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303466924,0.0,1.10303466924
 07/24  06:00:00,71.9684233451,4.20036956391,35.9635931101,0.0571937930536,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,92.9815546191,3.50064693619,40.6879784509,0.0202034352161,16.0824960704,32.6817896323,1.10340692704,0.0,1.10340692704
 07/24  08:00:00,185.618115414,6.08317676637,60.8756979555,0.0,48.2474882111,70.4033123869,1.10388738915,0.0,1.10388738915
 07/24  09:00:00,185.202477267,6.61495841259,68.2768495914,0.0,48.2474882111,62.0547409583,2.1877485582,0.0,2.1877485582
 07/24  10:00:00,189.771199562,6.94280415654,74.4443195483,0.0,48.2474882111,60.1281475517,1.10409010689,0.0,1.10409010689
 07/24  11:00:00,199.011763817,7.0445576359,81.656536918,0.0,48.2474882111,62.0547409583,2.18861257996,0.0,2.18861257996
 07/24  12:00:00,199.159876725,6.51152811576,82.8820278532,0.0,48.2474882111,61.5103924513,2.18902582432,0.0,2.18902582432
 07/24  13:00:00,207.87994546,7.4557548191,88.5080268714,0.0,48.2474882111,63.6602354638,2.18889951817,0.0,2.18889951817
 07/24  14:00:00,206.221662035,7.4770078224,90.3605783556,0.0,48.2474882111,60.1281475517,1.10388674693,0.0,1.10388674693
 07/24  15:00:00,210.898408761,8.26920847206,94.2451244323,0.0,48.2474882111,60.1281475517,2.18757930626,0.0,2.18757930626
 07/24  16:00:00,219.820422925,9.4406075789,99.1058493791,0.0,48.2474882111,63.0180376616,1.10418420256,0.0,1.10418420256
 07/24  17:00:00,205.595413268,9.02344886291,96.2429120913,0.0,37.5258241642,62.7947880557,1.10365772489,0.0,1.10365772489
 07/24  18:00:00,149.078014212,6.24871201578,79.9985230312,0.0,26.8041601173,36.0181789539,1.10348953281,0.0,1.10348953281
 07/24  19:00:00,137.483160654,5.42217122914,71.7990014686,0.0,26.8041601173,33.4493877451,1.10327717281,0.0,1.10327717281
 07/24  20:00:00,114.799166017,4.04695151707,56.7033892806,0.0,16.0824960704,28.0885557216,1.10333763458,0.0,1.10333763458
 07/24  21:00:00,111.139180067,3.70962903342,49.7304547514,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,47.040517522,0.402767237627,5.02115007305,0.0,5.36083202345,21.4433280938,1.10294119463,0.0,1.10294119463
 07/24  23:00:00,44.2513944733,0.432852566834,4.88235770677,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,48.7318593325,0.785151686143,9.01052344674,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,47.0507154869,0.604150856441,7.51038043083,0.0,2.68041601173,21.4433280938,1.10293258552,0.0,1.10293258552
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,47.1093919656,0.604150856441,7.56905690952,0.0,2.68041601173,21.4433280938,1.10293958891,0.0,1.10293958891
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,49.665433518,0.604150856441,7.44468245019,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,73.9690548461,4.18859753532,38.0331904327,0.0,5.36083202345,21.4433280938,1.1030778225,0.0,1.1030778225
 07/25  07:00:00,94.9570225085,3.53082285216,42.6534738596,0.0,16.0824960704,32.6817896323,1.10338665983,0.0,1.10338665983
 07/25  08:00:00,188.935551676,6.52147290252,63.7548380819,0.0,48.2474882111,70.4033123869,1.10385003577,0.0,1.10385003577
 07/25  09:00:00,189.035700232,7.02290979856,71.7021211704,0.0,48.2474882111,62.0547409583,1.10387139093,0.0,1.10387139093
 07/25  10:00:00,193.193671659,7.28233598573,77.5272598165,0.0,48.2474882111,60.1281475517,2.18812129472,0.0,2.18812129472
 07/25  11:00:00,198.27969727,7.23740994094,80.7316180652,0.0,48.2474882111,62.0547409583,2.18863802352,0.0,2.18863802352
 07/25  12:00:00,197.357134052,6.74633841696,80.8444748789,0.0,48.2474882111,61.5103924513,2.18914366498,0.0,2.18914366498
 07/25  13:00:00,208.124759539,7.59994626421,88.6086495054,0.0,48.2474882111,63.6602354638,2.18895600072,0.0,2.18895600072
 07/25  14:00:00,207.308722976,7.67235817568,91.2522889436,0.0,48.2474882111,60.1281475517,1.10382601987,0.0,1.10382601987
 07/25  15:00:00,211.925772383,8.48002846169,95.0616680647,0.0,48.2474882111,60.1281475517,1.10385973142,0.0,1.10385973142
 07/25  16:00:00,222.734210139,9.58266426141,101.877579911,0.0,48.2474882111,63.0180376616,2.18810733826,0.0,2.18810733826
 07/25  17:00:00,208.233823367,9.11107685422,98.7936941984,0.0,37.5258241642,62.7947880557,1.10354069442,0.0,1.10354069442
 07/25  18:00:00,148.528929977,6.11425608758,79.5838947241,0.0,26.8041601173,36.0181789539,1.10348024617,0.0,1.10348024617
 07/25  19:00:00,138.934720791,5.42581270292,73.2469201319,0.0,26.8041601173,33.4493877451,1.10324919733,0.0,1.10324919733
 07/25  20:00:00,117.813571635,4.08770255909,59.6770438564,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,112.395442039,3.72163773681,50.9747080204,0.0,16.0824960704,26.8041601173,1.10316415567,0.0,1.10316415567
 07/25  22:00:00,48.1314877577,0.498363349756,6.01652419659,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,49.7686336176,0.88584349555,9.9466059224,0.0,2.68041601173,21.4433280938,1.1029969493,0.0,1.1029969493
 07/25  24:00:00,49.8854118052,0.912613168982,10.0366144366,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,43.8381275764,0.402767237627,4.49917613916,0.0,2.68041601173,21.4433280938,1.10294065071,0.0,1.10294065071
 07/26  02:00:00,46.3408574495,0.604150856441,6.80052239342,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,46.149140326,0.604150856441,6.60880526996,0.0,2.68041601173,21.4433280938,1.10299389046,0.0,1.10299389046
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,74.3767570454,4.60038232981,38.0291078376,0.0,5.36083202345,21.4433280938,1.10300143038,0.0,1.10300143038
 07/26  07:00:00,90.3181094453,3.46031155078,38.0850720978,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,176.896908283,5.44688973122,52.7907778597,0.0,48.2474882111,70.4033123869,2.18764767922,0.0,2.18764767922
 07/26  09:00:00,177.753723695,6.42678782213,61.0162666091,0.0,48.2474882111,62.0547409583,1.10401779783,0.0,1.10401779783
 07/26  10:00:00,186.397914205,6.97011770957,71.0437206384,0.0,48.2474882111,60.1281475517,2.18803483847,0.0,2.18803483847
 07/26  11:00:00,195.185058208,6.9960924461,77.8782964983,0.0,48.2474882111,62.0547409583,1.10435898673,0.0,1.10435898673
 07/26  12:00:00,194.027224769,6.43703442423,77.823869588,0.0,48.2474882111,61.5103924513,2.18900982895,0.0,2.18900982895
 07/26  13:00:00,205.57544662,7.36934171809,86.2899411329,0.0,48.2474882111,63.6602354638,2.1890536059,0.0,2.1890536059
 07/26  14:00:00,202.790071767,7.49530737866,86.9106885318,0.0,48.2474882111,60.1281475517,2.18804444267,0.0,2.18804444267
 07/26  15:00:00,205.450163581,8.47399018466,88.5920975399,0.0,48.2474882111,60.1281475517,1.10378110627,0.0,1.10378110627
 07/26  16:00:00,197.280133344,8.4195698813,77.5865974959,0.0,48.2474882111,63.0180376616,2.18815450535,0.0,2.18815450535
 07/26  17:00:00,163.471529069,6.24161497904,56.9008617757,0.0,37.5258241642,62.7947880557,1.10355694374,0.0,1.10355694374
 07/26  18:00:00,110.233408201,4.14323511392,43.2593939218,0.0,26.8041601173,36.0181789539,1.10346812738,0.0,1.10346812738
 07/26  19:00:00,107.271857374,3.89376347305,43.1161059445,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/26  20:00:00,97.6595873678,3.53173678012,40.0790253682,0.0,16.0824960704,28.0885557216,1.10332820487,0.0,1.10332820487
 07/26  21:00:00,95.8182793925,3.46666029126,34.6491387128,0.00338410665424,16.0824960704,26.8041601173,1.10303274788,0.0,1.10303274788
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293507344,0.0,1.10293507344
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293903941,0.0,1.10293903941
