Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302126124,0.0,1.10302126124
 07/27  06:00:00,66.1820200407,3.80327416328,29.5919949734,1.03948402606,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,75.4725137851,3.4290581568,21.3478853463,1.92284448525,16.0824960704,32.6817896323,1.10333229822,0.0,1.10333229822
 07/27  08:00:00,149.139150383,4.26425698774,26.2156527028,0.0,48.2474882111,70.4033123869,1.1038748584,0.0,1.1038748584
 07/27  09:00:00,143.257581734,4.24293894402,28.7039735269,0.0,48.2474882111,62.0547409583,2.18788371553,0.0,2.18788371553
 07/27  10:00:00,145.485866486,4.5158680372,32.5859225915,0.0,48.2474882111,60.1281475517,1.10395680998,0.0,1.10395680998
 07/27  11:00:00,152.020267676,4.93737864475,36.7722197675,0.0,48.2474882111,62.0547409583,2.18840384496,0.0,2.18840384496
 07/27  12:00:00,152.363890997,4.86124126732,37.7363289728,0.0,48.2474882111,61.5103924513,2.18913806745,0.0,2.18913806745
 07/27  13:00:00,160.454807954,5.65160605774,42.8870381272,0.0,48.2474882111,63.6602354638,2.18899906764,0.0,2.18899906764
 07/27  14:00:00,157.654983973,5.7071400703,43.5637680454,0.0,48.2474882111,60.1281475517,1.10392907763,0.0,1.10392907763
 07/27  15:00:00,160.332709837,5.92775251465,46.0208814659,0.0,48.2474882111,60.1281475517,2.18765663072,0.0,2.18765663072
 07/27  16:00:00,166.384744773,6.54849903575,48.5622797707,0.0,48.2474882111,63.0180376616,1.10422096912,0.0,1.10422096912
 07/27  17:00:00,153.414566113,6.32764905346,46.7578647452,0.0,37.5258241642,62.7947880557,1.10368666998,0.0,1.10368666998
 07/27  18:00:00,106.00404725,4.64794618749,38.5253218976,0.0,26.8041601173,36.0181789539,1.10347946532,0.0,1.10347946532
 07/27  19:00:00,98.3247414772,4.17184329385,33.8909102269,0.0,26.8041601173,33.4493877451,1.1032534791,0.0,1.1032534791
 07/27  20:00:00,84.7763294108,3.50797819612,27.2195259953,0.0,16.0824960704,28.0885557216,1.10329100499,0.0,1.10329100499
 07/27  21:00:00,85.7766077425,3.44314505081,24.6149565836,0.0194098262957,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293427942,0.0,1.10293427942
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293823831,0.0,1.10293823831
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293952214,0.0,1.10293952214
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,62.8260898133,3.65938851203,23.9565248789,3.46290954432,5.36083202345,21.4433280938,1.10309000494,0.0,1.10309000494
 07/28  07:00:00,73.6850807474,3.4290581568,18.4691986193,3.01409817456,16.0824960704,32.6817896323,1.10343331577,0.0,1.10343331577
 07/28  08:00:00,150.14504387,4.36917244795,26.9647619477,0.151868782583,48.2474882111,70.4033123869,1.10386665417,0.0,1.10386665417
 07/28  09:00:00,147.717609861,4.56737358367,32.8395670134,0.0,48.2474882111,62.0547409583,1.10388572795,0.0,1.10388572795
 07/28  10:00:00,150.96713549,4.75614341557,37.8269162171,0.0,48.2474882111,60.1281475517,2.1881410825,0.0,2.1881410825
 07/28  11:00:00,155.733777354,4.85278802964,40.5703200613,0.0,48.2474882111,62.0547409583,2.18838813972,0.0,2.18838813972
 07/28  12:00:00,154.651237971,4.61227419815,40.2726430161,0.0,48.2474882111,61.5103924513,2.18913919969,0.0,2.18913919969
 07/28  13:00:00,162.746903618,5.31285256999,45.5178872788,0.0,48.2474882111,63.6602354638,2.18894080541,0.0,2.18894080541
 07/28  14:00:00,162.358434205,5.41315152713,48.5612068205,0.0,48.2474882111,60.1281475517,1.10381739126,0.0,1.10381739126
 07/28  15:00:00,165.106468059,5.79996850613,50.9224236961,0.0,48.2474882111,60.1281475517,1.10384858315,0.0,1.10384858315
 07/28  16:00:00,172.177068681,6.82474747479,54.0783552396,0.0,48.2474882111,63.0180376616,2.18807478843,0.0,2.18807478843
 07/28  17:00:00,161.012370482,6.8107604475,53.8725577207,0.0,37.5258241642,62.7947880557,1.10363891573,0.0,1.10363891573
 07/28  18:00:00,111.961003087,4.90504214213,44.2251817796,0.0,26.8041601173,36.0181789539,1.10346486312,0.0,1.10346486312
 07/28  19:00:00,104.04269438,4.38648828825,39.3942181351,0.0,26.8041601173,33.4493877451,1.10323617354,0.0,1.10323617354
 07/28  20:00:00,89.0100183866,3.58058286583,31.3806103013,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,88.9600343086,3.48698607333,27.7739519536,0.0,16.0824960704,26.8041601173,1.10315254377,0.0,1.10315254377
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293910647,0.0,1.10293910647
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293283911,0.0,1.10293283911
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029382657,0.0,1.1029382657
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,63.0689847303,3.62027291032,25.0079891926,2.69345574935,5.36083202345,21.4433280938,1.1029975917,0.0,1.1029975917
 07/29  07:00:00,60.1446971439,3.4290581568,22.1003700149,2.66508634322,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,90.2424069753,3.56349329186,27.6526882984,0.914080441018,26.8041601173,31.2995447326,1.10322072391,0.0,1.10322072391
 07/29  09:00:00,97.7121480197,3.79438809242,33.4571947424,0.100727933222,26.8041601173,33.5472370403,1.10344048366,0.0,1.10344048366
 07/29  10:00:00,101.266550166,3.78013173466,38.0898778828,0.0,26.8041601173,32.583940337,1.10337562727,0.0,1.10337562727
 07/29  11:00:00,102.778342933,3.58450251633,37.5496075609,0.0,26.8041601173,34.8316326447,1.10346233187,0.0,1.10346233187
 07/29  12:00:00,103.007592408,3.56526007997,39.0824950767,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,103.580306181,3.71657149511,42.0726886426,0.0,26.8041601173,30.9784458315,1.10337179735,0.0,1.10337179735
 07/29  14:00:00,74.7958304384,3.66970657664,41.7447324416,0.0,8.04124803518,21.3317032909,1.10327014381,0.0,1.10327014381
 07/29  15:00:00,75.9649164053,3.6719919594,44.1959286302,0.0,8.04124803518,20.0473076865,1.10321799524,0.0,1.10321799524
 07/29  16:00:00,79.9276773169,3.94024018778,47.5693424123,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,71.9955052223,4.01247003186,47.2850896076,0.0,2.68041601173,18.0090894769,1.10300095291,0.0,1.10300095291
 07/29  18:00:00,48.3724386578,2.61435982343,26.9867266582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,43.8869080707,2.30008137263,22.8154745219,0.0,2.68041601173,16.0824960704,1.10304957848,0.0,1.10304957848
 07/29  20:00:00,48.7300015534,1.91685993877,18.1724561051,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,37.890996406,0.402767237627,3.9128769922,0.0,2.68041601173,16.0824960704,1.10310922467,0.0,1.10310922467
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293632559,0.0,1.10293632559
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290923548,0.0,1.10290923548
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299831483,0.0,1.10299831483
 07/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,27.2062863107,0.880747798272,7.5541863362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,41.5914699753,2.42809354196,20.3920242571,0.0,2.68041601173,16.0824960704,1.1029595084,0.0,1.1029595084
 07/30  09:00:00,44.6583770895,2.69225221705,23.1947726963,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,43.6234580775,2.48986239532,22.362243506,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,46.6162904959,2.68473395582,25.1602043639,0.0,2.68041601173,16.0824960704,1.10299757953,0.0,1.10299757953
 07/30  12:00:00,41.397293733,2.06641480172,20.5595267551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,42.5572685677,2.11463848273,21.6712779087,0.0,2.68041601173,16.0824960704,1.10312971848,0.0,1.10312971848
 07/30  14:00:00,39.5785317734,1.80432663377,19.0028529635,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,50.8856824795,2.71267774892,29.4016525543,0.0,2.68041601173,16.0824960704,1.10296021163,0.0,1.10296021163
 07/30  16:00:00,45.9185238015,2.30560211422,24.841569511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,53.0237085222,2.90179723461,31.3505591114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,45.8292711919,2.33676891,24.7211501057,0.0,2.68041601173,16.0824960704,1.1029533532,0.0,1.1029533532
 07/30  19:00:00,51.5604822765,2.88171895136,29.907411149,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,48.9553116487,1.88012592727,18.4345002119,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,38.8673918754,0.469895110565,4.82214458869,0.0,2.68041601173,16.0824960704,1.1030566502,0.0,1.1030566502
 07/30  22:00:00,38.0897267172,0.402767237627,4.11160730337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,35.6849263732,0.201383618814,1.90819057817,0.0,2.68041601173,16.0824960704,1.10290176906,0.0,1.10290176906
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293452875,0.0,1.10293452875
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102985692,0.0,1.102985692
 07/31  06:00:00,63.036184969,3.71624865549,27.0179456737,0.554723761752,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,78.3643567353,3.4290581568,25.6279822171,0.534590564658,16.0824960704,32.6817896323,1.10339729659,0.0,1.10339729659
 07/31  08:00:00,159.327854918,4.5471983366,36.1214158898,0.0,48.2474882111,70.4033123869,1.10381389995,0.0,1.10381389995
 07/31  09:00:00,161.470177211,5.07475010881,46.0847578391,0.0,48.2474882111,62.0547409583,2.18799551938,0.0,2.18799551938
 07/31  10:00:00,165.15982211,5.42110482351,51.3546414301,0.0,48.2474882111,60.1281475517,1.10400896717,0.0,1.10400896717
 07/31  11:00:00,170.464117401,5.56563326684,54.5878148709,0.0,48.2474882111,62.0547409583,2.18815243288,0.0,2.18815243288
 07/31  12:00:00,170.068999907,5.2206667111,55.0820124393,0.0,48.2474882111,61.5103924513,2.18922254184,0.0,2.18922254184
 07/31  13:00:00,179.571221365,6.0441154559,61.6109421397,0.0,48.2474882111,63.6602354638,2.18907065817,0.0,2.18907065817
 07/31  14:00:00,177.261946556,6.08093168098,62.7969390179,0.0,48.2474882111,60.1281475517,1.10383589298,0.0,1.10383589298
 07/31  15:00:00,181.025228307,6.68211521853,65.9590372313,0.0,48.2474882111,60.1281475517,2.18770930495,0.0,2.18770930495
 07/31  16:00:00,191.652745865,7.9222886041,72.4564912941,0.0,48.2474882111,63.0180376616,1.10424383589,0.0,1.10424383589
 07/31  17:00:00,179.807172178,7.76579242198,71.7123274416,0.0,37.5258241642,62.7947880557,1.10378456474,0.0,1.10378456474
 07/31  18:00:00,128.988360962,5.45293878063,60.7046430165,0.0,26.8041601173,36.0181789539,1.10349472232,0.0,1.10349472232
 07/31  19:00:00,119.997551044,4.8232931782,54.9122699093,0.0,26.8041601173,33.4493877451,1.10326320779,0.0,1.10326320779
 07/31  20:00:00,100.902288283,3.75950449907,43.0939585645,0.0,16.0824960704,28.0885557216,1.10329983132,0.0,1.10329983132
 07/31  21:00:00,97.9543500646,3.56017748092,36.6950763019,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297372217,0.0,1.10297372217
 07/31  23:00:00,43.5705573508,0.402767237627,4.23160591356,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,41.0590972283,0.201383618814,1.92152940988,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293467089,0.0,1.10293467089
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293853973,0.0,1.10293853973
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302552161,0.0,1.10302552161
 08/01  06:00:00,66.4810551018,3.77373137523,30.3581346607,0.601922187821,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,79.8479291368,3.4290581568,26.7760463851,0.870098798221,16.0824960704,32.6817896323,1.10343820943,0.0,1.10343820943
 08/01  08:00:00,164.269034692,4.80871709421,40.8010769054,0.0,48.2474882111,70.4033123869,1.1038694771,0.0,1.1038694771
 08/01  09:00:00,164.961728316,5.25283861615,49.3982204364,0.0,48.2474882111,62.0547409583,1.10388601793,0.0,1.10388601793
 08/01  10:00:00,167.175669112,5.55106883373,53.240524421,0.0,48.2474882111,60.1281475517,2.18813231903,0.0,2.18813231903
 08/01  11:00:00,171.452991973,5.63051298333,55.5118097264,0.0,48.2474882111,62.0547409583,2.18836746165,0.0,2.18836746165
 08/01  12:00:00,171.580460912,5.34119938413,56.472940771,0.0,48.2474882111,61.5103924513,2.18910361045,0.0,2.18910361045
 08/01  13:00:00,181.491006525,6.27596385993,63.2988788957,0.0,48.2474882111,63.6602354638,2.18889471187,0.0,2.18889471187
 08/01  14:00:00,178.629084683,6.30948569268,63.9355231331,0.0,48.2474882111,60.1281475517,1.10379480693,0.0,1.10379480693
 08/01  15:00:00,180.228103599,6.76815200654,65.0758757359,0.0,48.2474882111,60.1281475517,1.10382354035,0.0,1.10382354035
 08/01  16:00:00,188.271463976,7.8845132073,69.1129848022,0.0,48.2474882111,63.0180376616,2.18801237982,0.0,2.18801237982
 08/01  17:00:00,175.615881211,7.65857446481,67.6282544317,0.0,37.5258241642,62.7947880557,1.10361059911,0.0,1.10361059911
 08/01  18:00:00,124.839110471,5.36535128262,56.6429800236,0.0,26.8041601173,36.0181789539,1.10343860317,0.0,1.10343860317
 08/01  19:00:00,115.746699653,4.63245338005,50.8522583165,0.0,26.8041601173,33.4493877451,1.1032672297,0.0,1.1032672297
 08/01  20:00:00,98.1303770913,3.68358599256,40.3979658793,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,98.1005684103,3.54718381574,36.8542883128,0.0,16.0824960704,26.8041601173,1.10305351313,0.0,1.10305351313
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293672474,0.0,1.10293672474
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293884489,0.0,1.10293884489
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293564955,0.0,1.10293564955
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,68.6086973155,3.88407647636,32.6089157913,0.368438169789,5.36083202345,21.4433280938,1.10299885819,0.0,1.10299885819
 08/02  07:00:00,82.8827565063,3.4290581568,30.0469148245,0.634057728185,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/02  08:00:00,164.589839073,4.59196246475,41.338635916,0.0,48.2474882111,70.4033123869,2.18772896755,0.0,2.18772896755
 08/02  09:00:00,167.565286794,5.25946531052,51.9951522196,0.0,48.2474882111,62.0547409583,1.10392762078,0.0,1.10392762078
 08/02  10:00:00,174.090543255,5.76211204991,59.9443553477,0.0,48.2474882111,60.1281475517,2.18783860048,0.0,2.18783860048
 08/02  11:00:00,179.451213011,5.88560631251,63.2549374351,0.0,48.2474882111,62.0547409583,1.1042451419,0.0,1.1042451419
 08/02  12:00:00,176.539667743,5.55955989195,61.2137870941,0.0,48.2474882111,61.5103924513,2.18876650881,0.0,2.18876650881
 08/02  13:00:00,182.496662945,6.28125444387,64.2992447318,0.0,48.2474882111,63.6602354638,2.18878730125,0.0,2.18878730125
 08/02  14:00:00,179.349641465,6.26444584527,64.7011197626,0.0,48.2474882111,60.1281475517,2.18772651046,0.0,2.18772651046
 08/02  15:00:00,183.535451258,6.90636509709,68.2450103042,0.0,48.2474882111,60.1281475517,1.10381216543,0.0,1.10381216543
 08/02  16:00:00,192.103078811,7.9082074392,72.9209054055,0.0,48.2474882111,63.0180376616,1.10412392181,0.0,1.10412392181
 08/02  17:00:00,182.097637023,7.82945119817,73.9391335108,0.0,37.5258241642,62.7947880557,2.18743191245,0.0,2.18743191245
 08/02  18:00:00,130.187583879,5.3092624876,62.0475422262,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/02  19:00:00,117.432920941,4.31715660574,52.8537763792,0.0,26.8041601173,33.4493877451,1.10333933377,0.0,1.10333933377
 08/02  20:00:00,101.818172415,3.6699989759,44.0993482201,0.0,16.0824960704,28.0885557216,1.10329831687,0.0,1.10329831687
 08/02  21:00:00,100.508156358,3.54440494888,39.264655127,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301524137,0.0,1.10301524137
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293468069,0.0,1.10293468069
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293844793,0.0,1.10293844793
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030313031,0.0,1.1030313031
 08/03  06:00:00,70.8120895432,3.91534322315,34.9427068708,0.206772571221,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,89.3265201803,3.4290581568,36.8195478192,0.305188407517,16.0824960704,32.6817896323,1.10339407158,0.0,1.10339407158
 08/03  08:00:00,173.663358296,4.77953543664,50.2245821673,0.0,48.2474882111,70.4033123869,1.10378862019,0.0,1.10378862019
 08/03  09:00:00,175.985390355,5.5337443888,60.1409767028,0.0,48.2474882111,62.0547409583,2.18793634153,0.0,2.18793634153
 08/03  10:00:00,180.885797899,6.01473018937,66.4869918526,0.0,48.2474882111,60.1281475517,1.10396409862,0.0,1.10396409862
 08/03  11:00:00,186.774702657,6.1576501899,70.3063832034,0.0,48.2474882111,62.0547409583,2.18856318769,0.0,2.18856318769
 08/03  12:00:00,186.748900777,5.77774325587,71.2048367645,0.0,48.2474882111,61.5103924513,2.1892963287,0.0,2.1892963287
 08/03  13:00:00,196.23824848,6.69332422728,77.628760484,0.0,48.2474882111,63.6602354638,2.18908123479,0.0,2.18908123479
 08/03  14:00:00,194.885567127,6.78488415757,79.716607113,0.0,48.2474882111,60.1281475517,1.10387809963,0.0,1.10387809963
 08/03  15:00:00,199.773893298,7.58376758676,83.8060498542,0.0,48.2474882111,60.1281475517,1.10374660158,0.0,1.10374660158
 08/03  16:00:00,205.497676592,8.30110262874,85.9226079967,0.0,48.2474882111,63.0180376616,2.18818537063,0.0,2.18818537063
 08/03  17:00:00,188.845283773,7.33163891453,81.1845925448,0.0,37.5258241642,62.7947880557,1.10356818738,0.0,1.10356818738
 08/03  18:00:00,134.300757032,4.739380078,66.7305977891,0.0,26.8041601173,36.0181789539,1.10341264886,0.0,1.10341264886
 08/03  19:00:00,127.492491238,4.36205354835,62.8684497332,0.0,26.8041601173,33.4493877451,1.10326112133,0.0,1.10326112133
 08/03  20:00:00,111.89987806,3.72608816003,54.1249646806,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,109.424671551,3.5568029005,48.1687723687,0.0,16.0824960704,26.8041601173,1.10317106566,0.0,1.10317106566
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,47.4100176867,0.604150856441,7.86968263062,0.0,2.68041601173,21.4433280938,1.10293870141,0.0,1.10293870141
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029349109,0.0,1.1029349109
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293846609,0.0,1.10293846609
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,74.9464472308,4.30597886685,38.8912364809,0.00196500505557,5.36083202345,21.4433280938,1.10299882541,0.0,1.10299882541
 08/04  07:00:00,91.7157002568,3.433426522,39.5095479381,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,181.528652998,5.58224277866,57.2871695272,0.0,48.2474882111,70.4033123869,2.18753638551,0.0,2.18753638551
 08/04  09:00:00,183.127573141,6.28218258938,66.5347212882,0.0,48.2474882111,62.0547409583,1.1040042576,0.0,1.1040042576
 08/04  10:00:00,188.965619958,6.63670588155,73.94483822,0.0,48.2474882111,60.1281475517,2.18799108887,0.0,2.18799108887
 08/04  11:00:00,197.00447868,6.76779875128,79.9260106648,0.0,48.2474882111,62.0547409583,1.10432440359,0.0,1.10432440359
 08/04  12:00:00,198.08777912,6.46290015926,81.8585582038,0.0,48.2474882111,61.5103924513,2.1889200857,0.0,2.1889200857
 08/04  13:00:00,208.887329149,7.38829493667,89.5828704436,0.0,48.2474882111,63.6602354638,2.18893834768,0.0,2.18893834768
 08/04  14:00:00,207.800679794,7.37839989082,92.0382040459,0.0,48.2474882111,60.1281475517,2.18792245457,0.0,2.18792245457
 08/04  15:00:00,213.260590099,8.12064233092,96.7558719109,0.0,48.2474882111,60.1281475517,1.103877111,0.0,1.103877111
 08/04  16:00:00,221.279125336,9.05896896749,100.946190402,0.0,48.2474882111,63.0180376616,2.18824013546,0.0,2.18824013546
 08/04  17:00:00,204.700399825,8.3836997104,95.9876478005,0.0,37.5258241642,62.7947880557,1.10360459948,0.0,1.10360459948
 08/04  18:00:00,146.275165609,5.33493360425,78.1094528393,0.0,26.8041601173,36.0181789539,1.10340144221,0.0,1.10340144221
 08/04  19:00:00,133.149505384,4.60613099331,68.2813864342,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,117.995450799,3.81376698651,57.6655252596,0.0,16.0824960704,28.0885557216,1.10333936357,0.0,1.10333936357
 08/04  21:00:00,115.33318206,3.61643532244,54.0176504554,0.0,16.0824960704,26.8041601173,1.10302634779,0.0,1.10302634779
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,47.985370972,0.604150856441,8.44503591589,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,42.2191941903,0.201383618814,3.08162637187,0.0,2.68041601173,21.4433280938,1.10292977834,0.0,1.10292977834
 08/05  01:00:00,39.2146491653,0.402767237627,5.23652975147,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293691912,0.0,1.10293691912
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303091592,0.0,1.10303091592
 08/05  06:00:00,77.9380226385,4.60677165815,41.5839841023,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,76.4190681685,3.4335800023,41.0353055372,0.0,5.36083202345,26.5809105114,1.10312135628,0.0,1.10312135628
 08/05  08:00:00,108.173955274,3.76974698531,46.2920633442,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,117.828607553,4.25106088471,53.2177094165,0.0,26.8041601173,33.5472370403,1.10334249323,0.0,1.10334249323
 08/05  10:00:00,122.037666177,4.45068646625,58.1904391627,0.0,26.8041601173,32.583940337,1.10338708528,0.0,1.10338708528
 08/05  11:00:00,126.745062216,4.35274353714,60.7480858231,0.0,26.8041601173,34.8316326447,1.10351458023,0.0,1.10351458023
 08/05  12:00:00,128.573651392,4.34706330456,63.866750836,0.0,26.8041601173,33.5472370403,1.10337995154,0.0,1.10337995154
 08/05  13:00:00,129.537417392,4.48431220191,67.2620591468,0.0,26.8041601173,30.9784458315,1.10334441923,0.0,1.10334441923
 08/05  14:00:00,99.1101913636,4.06393539678,65.6648645466,0.0,8.04124803518,21.3317032909,1.10322732279,0.0,1.10322732279
 08/05  15:00:00,98.0740533585,4.06870729386,65.9083502488,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,100.085841512,4.30933696729,67.358409828,0.0,8.04124803518,20.3684065876,1.10319018094,0.0,1.10319018094
 08/05  17:00:00,90.3094530731,4.19393248192,65.4175750084,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,49.5567659517,2.47951356163,28.3059002139,0.0,2.68041601173,16.0824960704,1.10299996334,0.0,1.10299996334
 08/05  19:00:00,42.4786885708,1.88993262689,21.8174037677,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,48.2694777113,1.4013394828,15.7601193856,0.0,2.68041601173,16.0824960704,1.10306201336,0.0,1.10306201336
 08/05  21:00:00,41.9679549043,0.604150856441,7.78845187171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,42.2919254782,0.604150856441,8.11242244558,0.0,2.68041601173,16.0824960704,1.10297121779,0.0,1.10297121779
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,42.1858923311,0.604150856441,8.00638929849,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294145795,0.0,1.10294145795
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290448815,0.0,1.10290448815
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,31.8328208367,0.416790762775,5.24267789771,0.0,2.68041601173,16.0824960704,1.10294000381,0.0,1.10294000381
 08/06  07:00:00,43.5113713779,2.07214494352,22.6678742581,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,48.1495615068,2.64426781693,26.7339415136,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,46.4223243124,2.49950536999,25.1514667662,0.0,2.68041601173,16.0824960704,1.10296113427,0.0,1.10296113427
 08/06  10:00:00,50.0977297256,2.71884703999,28.6075305095,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,48.1945612286,2.48920583671,26.9340032157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,51.3971519961,2.59961721814,30.0261826018,0.0,2.68041601173,16.0824960704,1.10302385276,0.0,1.10302385276
 08/06  13:00:00,48.6552400659,2.33973894345,27.5441489462,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,52.797965174,2.50592928258,31.5206837152,0.0,2.68041601173,16.0824960704,1.10302656657,0.0,1.10302656657
 08/06  15:00:00,51.8374080657,2.41702320921,30.6490326803,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,57.2125038149,2.73546545197,35.7056861867,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,53.6882592098,2.56562033098,32.3512867026,0.0,2.68041601173,16.0824960704,1.10295286612,0.0,1.10295286612
 08/06  18:00:00,55.9519122674,2.76714787429,34.4134122169,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,50.6630885798,2.49850002885,29.3932363748,0.0,2.68041601173,16.0824960704,1.10294960729,0.0,1.10294960729
 08/06  20:00:00,58.3185305547,2.12077929658,25.0897324152,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,49.3637949034,1.24485540215,14.5435873251,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,45.1034723429,0.88584349555,10.6422766712,0.0,2.68041601173,16.0824960704,1.10295659753,0.0,1.10295659753
 08/06  23:00:00,43.5576713344,0.755066356936,9.22725280126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,42.2393916773,0.604150856441,8.05988864471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,51.1316751457,0.931093702976,11.2643972431,0.0,2.68041601173,21.4433280938,1.10298299747,0.0,1.10298299747
 08/07  02:00:00,41.8961988112,0.201383618814,2.75863099278,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,44.2444104699,0.402767237627,4.90545903267,0.0,2.68041601173,21.4433280938,1.10280517924,0.0,1.10280517924
 08/07  04:00:00,41.9467433082,0.201383618814,2.80917548972,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,46.941403949,0.402767237627,4.92203650003,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,78.8304635591,4.47927009008,40.1365932576,0.0,5.36083202345,21.4433280938,1.10306986767,0.0,1.10306986767
 08/07  07:00:00,95.1523590192,3.50879189546,42.870841327,0.0,16.0824960704,32.6817896323,1.10339902308,0.0,1.10339902308
 08/07  08:00:00,187.790913436,6.18902176587,62.942650978,0.0,48.2474882111,70.4033123869,1.1038205549,0.0,1.1038205549
 08/07  09:00:00,188.384325263,6.73900051276,71.3346554869,0.0,48.2474882111,62.0547409583,1.10402949066,0.0,1.10402949066
 08/07  10:00:00,190.489639376,6.82472705742,75.2808364615,0.0,48.2474882111,60.1281475517,2.18802041751,0.0,2.18802041751
 08/07  11:00:00,197.124951392,7.00301737382,79.8112647549,0.0,48.2474882111,62.0547409583,2.18849838271,0.0,2.18849838271
 08/07  12:00:00,197.847112068,6.56053922679,81.520252085,0.0,48.2474882111,61.5103924513,2.18896255752,0.0,2.18896255752
 08/07  13:00:00,208.189578783,7.49966589047,88.7737491238,0.0,48.2474882111,63.6602354638,2.18874629672,0.0,2.18874629672
 08/07  14:00:00,207.747392366,7.42988990235,91.933426607,0.0,48.2474882111,60.1281475517,1.10389060152,0.0,1.10389060152
 08/07  15:00:00,213.676374786,8.10057427735,97.1917246521,0.0,48.2474882111,60.1281475517,1.10375367614,0.0,1.10375367614
 08/07  16:00:00,224.323048994,9.27992503223,103.769157995,0.0,48.2474882111,63.0180376616,2.18842162426,0.0,2.18842162426
 08/07  17:00:00,211.515274617,8.91540141056,102.270820892,0.0,37.5258241642,62.7947880557,1.10354232191,0.0,1.10354232191
 08/07  18:00:00,154.594895162,6.13995266534,85.6241633317,0.0,26.8041601173,36.0181789539,1.10346579554,0.0,1.10346579554
 08/07  19:00:00,139.33113465,5.21170391195,73.8574427819,0.0,26.8041601173,33.4493877451,1.1032205935,0.0,1.1032205935
 08/07  20:00:00,118.826425603,3.899891206,58.4103758446,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/07  21:00:00,115.289992469,3.64982757076,53.9410686168,0.0,16.0824960704,26.8041601173,1.10303102641,0.0,1.10303102641
 08/07  22:00:00,47.5482114603,0.402767237627,5.52884401127,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,46.2428191988,0.58376806733,6.72286693187,0.0,2.68041601173,21.4433280938,1.10297466947,0.0,1.10297466947
 08/07  24:00:00,49.8299369262,0.795343080699,10.0984096459,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,42.1088264191,0.201383618814,2.97125860065,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,44.4851609519,0.402767237627,5.14620951465,0.0,2.68041601173,21.4433280938,1.10299100617,0.0,1.10299100617
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,46.9485614603,0.604150856441,7.40822640422,0.0,2.68041601173,21.4433280938,1.10297022989,0.0,1.10297022989
 08/08  05:00:00,51.0696050784,0.734683567825,8.7183212992,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,75.849382101,4.09052597966,37.54425591,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,91.8591989138,3.47542304583,39.6110500712,0.0,16.0824960704,32.6817896323,1.10335631902,0.0,1.10335631902
 08/08  08:00:00,183.204225625,6.23555622507,58.3094287076,0.0,48.2474882111,70.4033123869,2.18762929056,0.0,2.18762929056
 08/08  09:00:00,182.334079238,6.81726787411,65.2061421005,0.0,48.2474882111,62.0547409583,1.10402242757,0.0,1.10402242757
 08/08  10:00:00,187.139259897,7.03903199431,71.7161520459,0.0,48.2474882111,60.1281475517,1.10402638744,0.0,1.10402638744
 08/08  11:00:00,196.004413526,7.0717498578,78.6219944044,0.0,48.2474882111,62.0547409583,2.18829000146,0.0,2.18829000146
 08/08  12:00:00,196.517609298,6.60508719604,80.1462013457,0.0,48.2474882111,61.5103924513,2.18923428482,0.0,2.18923428482
 08/08  13:00:00,208.577385157,7.55430701549,89.106914372,0.0,48.2474882111,63.6602354638,2.18906911336,0.0,2.18906911336
 08/08  14:00:00,209.469135589,7.52184967201,93.5632100598,0.0,48.2474882111,60.1281475517,1.10383322175,0.0,1.10383322175
 08/08  15:00:00,213.878795577,8.27458880772,97.2201309128,0.0,48.2474882111,60.1281475517,2.18769611512,0.0,2.18769611512
 08/08  16:00:00,222.434914252,9.35691207958,101.804036206,0.0,48.2474882111,63.0180376616,1.10423091212,0.0,1.10423091212
 08/08  17:00:00,206.212937943,8.81849653148,97.0653890972,0.0,37.5258241642,62.7947880557,1.10350646006,0.0,1.10350646006
 08/08  18:00:00,149.309145741,6.00923831354,80.4691282618,0.0,26.8041601173,36.0181789539,1.1034821447,0.0,1.1034821447
 08/08  19:00:00,136.794677128,5.10888932759,71.4237998441,0.0,26.8041601173,33.4493877451,1.10325284741,0.0,1.10325284741
 08/08  20:00:00,118.381715949,3.88206801283,57.9834893837,0.0,16.0824960704,28.0885557216,1.10328622912,0.0,1.10328622912
 08/08  21:00:00,115.658998018,3.63047209993,54.3294296363,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,44.6923112832,0.201383618814,2.87432745306,0.0,5.36083202345,21.4433280938,1.1029340201,0.0,1.1029340201
 08/08  23:00:00,44.4650138117,0.402767237627,5.12606237439,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,54.311284776,1.17772752921,14.1973730471,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298164829,0.0,1.10298164829
 08/09  02:00:00,47.49008225,0.604150856441,7.94974719396,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293207515,0.0,1.10293207515
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,49.9266486247,0.604150856441,7.70589755687,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,77.48879652,4.44805121427,38.8261450943,0.0,5.36083202345,21.4433280938,1.10308081965,0.0,1.10308081965
 08/09  07:00:00,93.3597146156,3.48373392884,41.10325489,0.0,16.0824960704,32.6817896323,1.10341634564,0.0,1.10341634564
 08/09  08:00:00,185.730463933,6.33783632539,60.7333869158,0.0,48.2474882111,70.4033123869,1.10383987182,0.0,1.10383987182
 08/09  09:00:00,185.71325315,6.86297174091,68.5396121458,0.0,48.2474882111,62.0547409583,1.10404898556,0.0,1.10404898556
 08/09  10:00:00,190.709259813,7.08807554619,75.23710841,0.0,48.2474882111,60.1281475517,2.18805826911,0.0,2.18805826911
 08/09  11:00:00,197.672050513,7.05512985065,80.3062513993,0.0,48.2474882111,62.0547409583,2.18853649702,0.0,2.18853649702
 08/09  12:00:00,199.149600046,6.56356491081,82.8197143785,0.0,48.2474882111,61.5103924513,2.18900071391,0.0,2.18900071391
 08/09  13:00:00,210.520662162,7.56021779137,91.0442806014,0.0,48.2474882111,63.6602354638,2.18878306912,0.0,2.18878306912
 08/09  14:00:00,209.431777827,7.50430599268,93.5433959776,0.0,48.2474882111,60.1281475517,1.10390703772,0.0,1.10390703772
 08/09  15:00:00,212.471925835,8.24550678483,95.8423431932,0.0,48.2474882111,60.1281475517,1.10376947133,0.0,1.10376947133
 08/09  16:00:00,221.965056742,9.48414544854,101.206945327,0.0,48.2474882111,63.0180376616,2.1882338687,0.0,2.1882338687
 08/09  17:00:00,207.44763347,9.10160835845,98.0169727973,0.0,37.5258241642,62.7947880557,1.10355640416,0.0,1.10355640416
 08/09  18:00:00,149.225580912,6.21517733454,80.1796244127,0.0,26.8041601173,36.0181789539,1.10338911182,0.0,1.10338911182
 08/09  19:00:00,133.282261208,5.16313278687,67.8571404648,0.0,26.8041601173,33.4493877451,1.10323017573,0.0,1.10323017573
 08/09  20:00:00,114.525227695,3.90684388072,54.1022252619,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,108.74045324,3.6338560131,47.4075009453,0.0,16.0824960704,26.8041601173,1.10303317467,0.0,1.10303317467
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,47.0245788814,0.604150856441,7.48424382529,0.0,2.68041601173,21.4433280938,1.10298680285,0.0,1.10298680285
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,47.4446490252,0.604150856441,7.90431396909,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293356908,0.0,1.10293356908
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293798509,0.0,1.10293798509
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,78.7327120079,4.41583876043,40.1022730361,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,95.1235750146,3.44153782709,42.9093113908,0.0,16.0824960704,32.6817896323,1.10326763384,0.0,1.10326763384
 08/10  08:00:00,186.932572906,5.83672443949,62.4366077747,0.0,48.2474882111,70.4033123869,2.18766004083,0.0,2.18766004083
 08/10  09:00:00,188.354591658,6.56328872322,71.480633671,0.0,48.2474882111,62.0547409583,1.10403776221,0.0,1.10403776221
 08/10  10:00:00,194.937860234,6.98154165882,79.5722427178,0.0,48.2474882111,60.1281475517,1.10404145418,0.0,1.10404145418
 08/10  11:00:00,200.484437713,7.00488589813,83.1688825515,0.0,48.2474882111,62.0547409583,2.18832031478,0.0,2.18832031478
 08/10  12:00:00,198.482243632,6.5473679505,82.1685549255,0.0,48.2474882111,61.5103924513,2.1892662879,0.0,2.1892662879
 08/10  13:00:00,208.615825339,7.53808142895,89.1615801407,0.0,48.2474882111,63.6602354638,2.18909936309,0.0,2.18909936309
 08/10  14:00:00,208.254212267,7.64247014665,92.2276662633,0.0,48.2474882111,60.1281475517,1.10384627949,0.0,1.10384627949
 08/10  15:00:00,212.410844411,8.37996876427,95.6467997898,0.0,48.2474882111,60.1281475517,2.1877228067,0.0,2.1877228067
 08/10  16:00:00,220.466945746,9.62347251838,99.5695072607,0.0,48.2474882111,63.0180376616,1.10424518846,0.0,1.10424518846
 08/10  17:00:00,207.851424634,9.22390009652,98.2984722238,0.0,37.5258241642,62.7947880557,1.10378417938,0.0,1.10378417938
 08/10  18:00:00,153.588789237,6.38314211325,84.3748679586,0.0,26.8041601173,36.0181789539,1.10349315024,0.0,1.10349315024
 08/10  19:00:00,142.187919527,5.35313931752,76.5727922526,0.0,26.8041601173,33.4493877451,1.103260693,0.0,1.103260693
 08/10  20:00:00,120.448208168,4.00357946499,59.9284701502,0.0,16.0824960704,28.0885557216,1.10329499305,0.0,1.10329499305
 08/10  21:00:00,113.122114465,3.7021202992,51.7208978845,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,44.5859244585,0.201383618814,2.76794062833,0.0,5.36083202345,21.4433280938,1.10297196555,0.0,1.10297196555
 08/10  23:00:00,44.2944250602,0.402767237627,4.95547362297,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,47.082921566,0.604150856441,7.54258650989,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297187884,0.0,1.10297187884
 08/11  02:00:00,47.6973903698,0.604150856441,8.1570553137,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029385592,0.0,1.1029385592
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302245643,0.0,1.10302245643
 08/11  06:00:00,77.7001372333,4.43686166938,39.0486753526,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,90.218515765,3.4359389544,38.0098510139,0.0,16.0824960704,32.6817896323,1.10342532033,0.0,1.10342532033
 08/11  08:00:00,179.111306824,5.55715842319,54.8949077092,0.0,48.2474882111,70.4033123869,1.10385313579,0.0,1.10385313579
 08/11  09:00:00,181.512479271,6.27152030446,64.9302897034,0.0,48.2474882111,62.0547409583,1.10386718387,0.0,1.10386718387
 08/11  10:00:00,189.798017317,6.68355880606,74.7303826536,0.0,48.2474882111,60.1281475517,2.18808571413,0.0,2.18808571413
 08/11  11:00:00,199.935722009,6.82845099975,82.796601746,0.0,48.2474882111,62.0547409583,2.18856475072,0.0,2.18856475072
 08/11  12:00:00,200.784122681,6.5269824568,84.490819468,0.0,48.2474882111,61.5103924513,2.18902990872,0.0,2.18902990872
 08/11  13:00:00,209.035964522,7.49961753434,89.620183219,0.0,48.2474882111,63.6602354638,2.18881197522,0.0,2.18881197522
 08/11  14:00:00,207.462263799,7.44024872972,91.6379392121,0.0,48.2474882111,60.1281475517,1.10375581754,0.0,1.10375581754
 08/11  15:00:00,211.176630105,8.09483854889,94.6977156988,0.0,48.2474882111,60.1281475517,1.10378244138,0.0,1.10378244138
 08/11  16:00:00,215.799320607,8.96358852615,95.5617661136,0.0,48.2474882111,63.0180376616,2.18826184227,0.0,2.18826184227
 08/11  17:00:00,196.183388193,8.13554015043,87.7187957281,0.0,37.5258241642,62.7947880557,1.10356818555,0.0,1.10356818555
 08/11  18:00:00,136.051816317,5.24366106577,67.9773760859,0.0,26.8041601173,36.0181789539,1.10339965712,0.0,1.10339965712
 08/11  19:00:00,122.378555768,4.47523693647,57.6413308747,0.0,26.8041601173,33.4493877451,1.10323812801,0.0,1.10323812801
 08/11  20:00:00,108.03487344,3.75077418964,47.7679406977,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,103.972559001,3.56639495925,42.7070677602,0.0,16.0824960704,26.8041601173,1.10303397832,0.0,1.10303397832
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,46.6480822004,0.604150856441,7.10774714431,0.0,2.68041601173,21.4433280938,1.10293801038,0.0,1.10293801038
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293849375,0.0,1.10293849375
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029361496,0.0,1.1029361496
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,72.0319211463,3.88860053247,33.7731982495,0.155522153037,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,67.2910667471,3.4290581568,31.5336134906,0.378212470749,5.36083202345,26.5809105114,1.10306419299,0.0,1.10306419299
 08/12  08:00:00,96.9050719607,3.46018730644,35.3327397102,0.0,26.8041601173,31.2995447326,1.10326558886,0.0,1.10326558886
 08/12  09:00:00,105.606341213,3.71107257408,41.5354313869,0.0,26.8041601173,33.5472370403,1.10344648704,0.0,1.10344648704
 08/12  10:00:00,110.161245744,3.93642955431,46.8282756413,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 08/12  11:00:00,114.893584701,3.91099675501,49.33835509,0.0,26.8041601173,34.8316326447,1.10344138777,0.0,1.10344138777
 08/12  12:00:00,118.622866517,4.01533694553,54.2476923194,0.0,26.8041601173,33.5472370403,1.10341993926,0.0,1.10341993926
 08/12  13:00:00,121.492831138,4.23513240365,59.4666526912,0.0,26.8041601173,30.9784458315,1.10335277122,0.0,1.10335277122
 08/12  14:00:00,93.6724328749,3.98614937388,60.3048920809,0.0,8.04124803518,21.3317032909,1.10325148575,0.0,1.10325148575
 08/12  15:00:00,94.9763025521,3.99163450658,62.8876722298,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,98.2846492241,4.23086968183,65.6356848255,0.0,8.04124803518,20.3684065876,1.10320310115,0.0,1.10320310115
 08/12  17:00:00,88.8863993947,4.08640596079,64.1020478511,0.0,2.68041601173,18.0090894769,1.10299692703,0.0,1.10299692703
 08/12  18:00:00,48.2263115296,2.34544557762,27.1095137758,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,41.9039762518,1.85169418204,21.2809298935,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,37.7243180113,0.469895110565,6.14640405785,0.0,2.68041601173,16.0824960704,1.10305447768,0.0,1.10305447768
 08/12  21:00:00,42.0696629993,0.604150856441,7.89015996665,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301222549,0.0,1.10301222549
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293849341,0.0,1.10293849341
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290698591,0.0,1.10290698591
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029948587,0.0,1.1029948587
 08/13  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,33.1988553888,1.31842293409,13.1090802785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,48.3004378719,2.86239486769,26.666690828,0.0,2.68041601173,16.0824960704,1.10296229165,0.0,1.10296229165
 08/13  09:00:00,42.7766379862,2.30425679043,21.7010290195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,50.0465688298,2.89279128099,28.3824253726,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,44.2338543527,2.29698474454,23.1655174319,0.0,2.68041601173,16.0824960704,1.10302562551,0.0,1.10302562551
 08/13  12:00:00,50.0452364415,2.71505829835,28.558825967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,44.2193695758,2.11210162094,23.3359157787,0.0,2.68041601173,16.0824960704,1.10306260294,0.0,1.10306260294
 08/13  14:00:00,54.0966994652,2.77236313147,32.5529841576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,48.3626035663,2.26267066338,27.3285807267,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,57.6746046559,2.91694573169,35.986306748,0.0,2.68041601173,16.0824960704,1.10295879095,0.0,1.10295879095
 08/13  17:00:00,49.9027406926,2.36437241346,28.7670161029,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,57.0274888251,2.95653544841,35.2996012005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,46.9897116865,2.30272018666,25.9156393236,0.0,2.68041601173,16.0824960704,1.10294129752,0.0,1.10294129752
