Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/13  20:00:00,57.5252975519,2.00728329773,21.942662078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,47.0632426902,1.12079105083,12.3670994632,0.0,2.68041601173,16.0824960704,1.10305274523,0.0,1.10305274523
 08/13  22:00:00,39.0346784452,0.402767237627,5.05655903133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,36.0793532791,0.201383618814,2.30261748411,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,41.2563590287,0.604150856441,7.07685599608,0.0,2.68041601173,16.0824960704,1.10294085473,0.0,1.10294085473
 08/14  01:00:00,41.5282107209,0.201383618814,2.39064290243,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,43.6420736522,0.402767237627,4.30312221493,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293188657,0.0,1.10293188657
 08/14  04:00:00,43.6340447751,0.402767237627,4.29509333785,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,43.7623020989,0.201383618814,1.94431826868,0.0,5.36083202345,21.4433280938,1.10307600513,0.0,1.10307600513
 08/14  06:00:00,71.3754658397,4.11514713232,33.045718496,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,83.7285877143,3.43178827654,31.524073641,0.0,16.0824960704,32.6817896323,1.10339751888,0.0,1.10339751888
 08/14  08:00:00,168.83914291,5.29837735716,44.8815248611,0.0,48.2474882111,70.4033123869,1.10386592486,0.0,1.10386592486
 08/14  09:00:00,169.08985783,5.90890837817,52.8702801883,0.0,48.2474882111,62.0547409583,2.18787096394,0.0,2.18787096394
 08/14  10:00:00,174.274401441,6.2907932573,59.5995323273,0.0,48.2474882111,60.1281475517,1.10404142685,0.0,1.10404142685
 08/14  11:00:00,181.13301918,6.61478473512,64.2075651817,0.0,48.2474882111,62.0547409583,2.18848297195,0.0,2.18848297195
 08/14  12:00:00,182.55156857,6.43437730036,66.3508705126,0.0,48.2474882111,61.5103924513,2.18885280942,0.0,2.18885280942
 08/14  13:00:00,194.861272666,7.41558822861,75.5295206688,0.0,48.2474882111,63.6602354638,2.18888628256,0.0,2.18888628256
 08/14  14:00:00,195.8046607,7.46805805668,79.9525267867,0.0,48.2474882111,60.1281475517,1.10378671533,0.0,1.10378671533
 08/14  15:00:00,202.758071706,8.18539277998,86.1886030689,0.0,48.2474882111,60.1281475517,1.10381309841,0.0,1.10381309841
 08/14  16:00:00,206.01781918,8.41766354165,86.3261896718,0.0,48.2474882111,63.0180376616,2.18810252095,0.0,2.18810252095
 08/14  17:00:00,183.515257858,6.87565305956,76.3105524843,0.0,37.5258241642,62.7947880557,1.10362499358,0.0,1.10362499358
 08/14  18:00:00,130.791933873,4.68351946038,63.2776352477,0.0,26.8041601173,36.0181789539,1.10346255737,0.0,1.10346255737
 08/14  19:00:00,122.978179182,4.35443080466,58.3617604206,0.0,26.8041601173,33.4493877451,1.1032463372,0.0,1.1032463372
 08/14  20:00:00,112.112346483,3.74520757299,49.3836470242,0.0,16.0824960704,28.0885557216,1.10330432216,0.0,1.10330432216
 08/14  21:00:00,105.792764512,3.57416251935,44.5195057105,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,46.6296814179,0.604150856441,7.08934636181,0.0,2.68041601173,21.4433280938,1.10293741109,0.0,1.10293741109
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292984237,0.0,1.10292984237
 08/15  02:00:00,46.5059660373,0.604150856441,6.96563098119,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293699268,0.0,1.10293699268
 08/15  05:00:00,48.8097700082,0.604150856441,6.58901894043,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,74.5753919048,4.24269650861,36.1180951848,0.0,5.36083202345,21.4433280938,1.10299981419,0.0,1.10299981419
 08/15  07:00:00,87.4905695981,3.4290581568,35.2887856445,0.0,16.0824960704,32.6817896323,1.10333984934,0.0,1.10333984934
 08/15  08:00:00,173.558666374,5.03286170199,49.86656398,0.0,48.2474882111,70.4033123869,1.10396110375,0.0,1.10396110375
 08/15  09:00:00,175.483186023,6.0102495108,59.1622672488,0.0,48.2474882111,62.0547409583,1.10387801293,0.0,1.10387801293
 08/15  10:00:00,181.476888216,6.69554700017,66.3972653586,0.0,48.2474882111,60.1281475517,2.18811891234,0.0,2.18811891234
 08/15  11:00:00,189.715541361,6.97205760743,72.4328144903,0.0,48.2474882111,62.0547409583,1.10414856915,0.0,1.10414856915
 08/15  12:00:00,190.712424015,6.61531035257,74.3307929057,0.0,48.2474882111,61.5103924513,2.18905421997,0.0,2.18905421997
 08/15  13:00:00,201.964912492,7.61191368439,82.4368350389,0.0,48.2474882111,63.6602354638,2.18907043309,0.0,2.18907043309
 08/15  14:00:00,200.636110386,7.69444154831,84.5575929806,0.0,48.2474882111,60.1281475517,2.18804282159,0.0,2.18804282159
 08/15  15:00:00,203.316847393,8.42321026487,86.5095612709,0.0,48.2474882111,60.1281475517,1.10377401843,0.0,1.10377401843
 08/15  16:00:00,203.923207009,8.30492512118,84.3443159211,0.0,48.2474882111,63.0180376616,2.18811732166,0.0,2.18811732166
 08/15  17:00:00,183.970864076,6.79060711006,76.851204652,0.0,37.5258241642,62.7947880557,1.10353687739,0.0,1.10353687739
 08/15  18:00:00,131.593134617,4.62851715794,64.1338382939,0.0,26.8041601173,36.0181789539,1.10344674989,0.0,1.10344674989
 08/15  19:00:00,124.021401941,4.25605264466,59.5033613395,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/15  20:00:00,114.563773802,3.69424982792,51.8860320881,0.0,16.0824960704,28.0885557216,1.10330777018,0.0,1.10330777018
 08/15  21:00:00,107.72991624,3.53730922315,46.4935107349,0.0,16.0824960704,26.8041601173,1.10302530114,0.0,1.10302530114
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,46.9643893274,0.604150856441,7.42405427136,0.0,2.68041601173,21.4433280938,1.10298389365,0.0,1.10298389365
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293528656,0.0,1.10293528656
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302982774,0.0,1.10302982774
 08/16  06:00:00,75.2295120529,4.25529182125,36.7465414048,0.0130786155299,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,89.7538017988,3.43746372455,37.5231677936,0.0204444839695,16.0824960704,32.6817896323,1.1034332604,0.0,1.1034332604
 08/16  08:00:00,181.306684789,5.57663306645,57.0708110309,0.0,48.2474882111,70.4033123869,1.10390610885,0.0,1.10390610885
 08/16  09:00:00,184.758991595,6.36246418226,68.0858581492,0.0,48.2474882111,62.0547409583,2.18776503548,0.0,2.18776503548
 08/16  10:00:00,190.401306878,6.82423626499,75.1929947562,0.0,48.2474882111,60.1281475517,1.10408508433,0.0,1.10408508433
 08/16  11:00:00,198.002303324,7.03524275564,80.6563913053,0.0,48.2474882111,62.0547409583,2.18857449331,0.0,2.18857449331
 08/16  12:00:00,200.894989525,6.68774604221,84.4409227261,0.0,48.2474882111,61.5103924513,2.188950245,0.0,2.188950245
 08/16  13:00:00,212.212408694,7.73874017557,92.557504749,0.0,48.2474882111,63.6602354638,2.18879282481,0.0,2.18879282481
 08/16  14:00:00,211.790448406,7.7756147585,95.6307577903,0.0,48.2474882111,60.1281475517,1.10383225526,0.0,1.10383225526
 08/16  15:00:00,217.217165626,8.60209976141,100.230990008,0.0,48.2474882111,60.1281475517,2.18760254372,0.0,2.18760254372
 08/16  16:00:00,222.458641213,9.61805691173,101.566618335,0.0,48.2474882111,63.0180376616,1.10409987211,0.0,1.10409987211
 08/16  17:00:00,206.265450482,9.06911418828,96.8672839798,0.0,37.5258241642,62.7947880557,1.10358450053,0.0,1.10358450053
 08/16  18:00:00,149.414197721,5.92331133686,80.6601072185,0.0,26.8041601173,36.0181789539,1.10342110216,0.0,1.10342110216
 08/16  19:00:00,135.285138184,4.80819014648,70.2149600806,0.0,26.8041601173,33.4493877451,1.10322311608,0.0,1.10322311608
 08/16  20:00:00,120.785683824,3.86224707108,57.9399448663,0.0,16.0824960704,28.0885557216,1.10333607555,0.0,1.10333607555
 08/16  21:00:00,113.157544586,3.64364999687,51.8147983078,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293770972,0.0,1.10293770972
 08/16  23:00:00,47.2823113713,0.604150856441,7.74197631526,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,44.7452589494,0.402767237627,5.4063075121,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,41.4726596494,0.201383618814,2.33509183091,0.0,2.68041601173,21.4433280938,1.10297497586,0.0,1.10297497586
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,47.1449350025,0.604150856441,7.6045999464,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299343627,0.0,1.10299343627
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,79.4223698659,4.52459044857,40.683179206,0.0,5.36083202345,21.4433280938,1.10300079316,0.0,1.10300079316
 08/17  07:00:00,92.6449047,3.45310032183,40.4190785814,0.0,16.0824960704,32.6817896323,1.1034084677,0.0,1.1034084677
 08/17  08:00:00,185.448999453,6.19394438398,60.5958143772,0.0,48.2474882111,70.4033123869,1.10389940196,0.0,1.10389940196
 08/17  09:00:00,187.709274807,6.90950610794,70.4890994351,0.0,48.2474882111,62.0547409583,1.10393350734,0.0,1.10393350734
 08/17  10:00:00,193.999575885,7.30148531321,78.3140147151,0.0,48.2474882111,60.1281475517,2.18783193988,0.0,2.18783193988
 08/17  11:00:00,201.404222241,7.48559109818,83.6079618795,0.0,48.2474882111,62.0547409583,1.10420802699,0.0,1.10420802699
 08/17  12:00:00,202.500735615,7.14000793425,85.5944069238,0.0,48.2474882111,61.5103924513,2.18918409593,0.0,2.18918409593
 08/17  13:00:00,216.306913584,8.29831840581,96.0924314095,0.0,48.2474882111,63.6602354638,2.18920069234,0.0,2.18920069234
 08/17  14:00:00,215.409955327,8.3383555132,98.6875239574,0.0,48.2474882111,60.1281475517,2.18799788569,0.0,2.18799788569
 08/17  15:00:00,219.283027271,9.07547000347,101.823481411,0.0,48.2474882111,60.1281475517,1.10383419968,0.0,1.10383419968
 08/17  16:00:00,228.862369213,10.2409149916,107.347488255,0.0,48.2474882111,63.0180376616,2.18825101087,0.0,2.18825101087
 08/17  17:00:00,212.555774591,9.63699558644,102.58972669,0.0,37.5258241642,62.7947880557,1.10359239605,0.0,1.10359239605
 08/17  18:00:00,151.453564922,6.39546531571,82.2273204413,0.0,26.8041601173,36.0181789539,1.10340650366,0.0,1.10340650366
 08/17  19:00:00,134.168741795,5.24431620707,68.662437631,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,119.035932496,3.97745444791,56.074986162,0.0,16.0824960704,28.0885557216,1.10326211376,0.0,1.10326211376
 08/17  21:00:00,112.44165291,3.68578751848,51.0567691101,0.0,16.0824960704,26.8041601173,1.10302605456,0.0,1.10302605456
 08/17  22:00:00,44.5647751712,0.201383618814,2.74679134105,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,44.2379076753,0.402767237627,4.89895623805,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,47.0285627668,0.604150856441,7.48822771069,0.0,2.68041601173,21.4433280938,1.10293831857,0.0,1.10293831857
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029303808,0.0,1.1029303808
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302399569,0.0,1.10302399569
 08/18  06:00:00,75.2153754015,4.15955593479,34.3264134322,0.0474724898604,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,80.3566104505,3.42932816886,27.9558991192,0.198657365696,16.0824960704,32.6817896323,1.10334687155,0.0,1.10334687155
 08/18  08:00:00,158.563154076,4.64490380098,35.2590095826,0.0,48.2474882111,70.4033123869,1.10376975271,0.0,1.10376975271
 08/18  09:00:00,151.414710716,4.58249573664,36.5215457155,0.0,48.2474882111,62.0547409583,2.18790399176,0.0,2.18790399176
 08/18  10:00:00,150.676897992,4.68042917581,37.6123929596,0.0,48.2474882111,60.1281475517,1.10396129299,0.0,1.10396129299
 08/18  11:00:00,155.295978543,4.96468511048,40.0206241687,0.0,48.2474882111,62.0547409583,2.18839862637,0.0,2.18839862637
 08/18  12:00:00,155.64070721,4.89239805038,40.9819884033,0.0,48.2474882111,61.5103924513,2.18911136791,0.0,2.18911136791
 08/18  13:00:00,165.953793693,5.71334243157,48.3242874921,0.0,48.2474882111,63.6602354638,2.18895615771,0.0,2.18895615771
 08/18  14:00:00,167.860529758,5.91777797743,53.5586759234,0.0,48.2474882111,60.1281475517,1.10390646337,0.0,1.10390646337
 08/18  15:00:00,171.78000382,6.2160507477,57.1798772153,0.0,48.2474882111,60.1281475517,2.18760223697,0.0,2.18760223697
 08/18  16:00:00,180.52147966,7.06795730161,62.1795563914,0.0,48.2474882111,63.0180376616,1.10418344058,0.0,1.10418344058
 08/18  17:00:00,167.262491711,6.74956075524,60.1838786416,0.0,37.5258241642,62.7947880557,1.10365415735,0.0,1.10365415735
 08/18  18:00:00,113.855449337,4.64121646735,46.3834537044,0.0,26.8041601173,36.0181789539,1.10348239244,0.0,1.10348239244
 08/18  19:00:00,103.583313178,4.08343613001,39.2378890916,0.0,26.8041601173,33.4493877451,1.10326919755,0.0,1.10326919755
 08/18  20:00:00,95.2720418483,3.50290322386,32.7856467384,0.0,16.0824960704,28.0885557216,1.10332482017,0.0,1.10332482017
 08/18  21:00:00,91.736580181,3.44536738301,30.5921165163,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029401644,0.0,1.1029401644
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293671402,0.0,1.10293671402
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293896157,0.0,1.10293896157
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,71.0583804584,3.7027863977,29.8679950794,0.805665436533,5.36083202345,21.4433280938,1.10306926716,0.0,1.10306926716
 08/19  07:00:00,64.2800088403,3.4290581568,27.7704199874,1.13034806716,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,91.2011293501,3.4290581568,29.575875137,0.0840511123467,26.8041601173,31.2995447326,1.10319832845,0.0,1.10319832845
 08/19  09:00:00,97.0977555816,3.55902151919,33.1788968108,0.0,26.8041601173,33.5472370403,1.1034377523,0.0,1.1034377523
 08/19  10:00:00,101.700360945,3.70116864391,38.6026517523,0.0,26.8041601173,32.583940337,1.10338439754,0.0,1.10338439754
 08/19  11:00:00,108.257141186,3.63799669347,42.9749116367,0.0,26.8041601173,34.8316326447,1.10344392979,0.0,1.10344392979
 08/19  12:00:00,113.108990942,3.82652521496,48.9226284752,0.0,26.8041601173,33.5472370403,1.10338944404,0.0,1.10338944404
 08/19  13:00:00,116.201958238,3.99702759111,54.4138846035,0.0,26.8041601173,30.9784458315,1.1033494245,0.0,1.1033494245
 08/19  14:00:00,89.9287909786,3.86796666814,56.6794328903,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,90.7095802342,3.85234461355,58.7602398049,0.0,8.04124803518,20.0473076865,1.10322724978,0.0,1.10322724978
 08/19  16:00:00,94.7466622564,4.09523576604,62.2333317735,0.0,8.04124803518,20.3684065876,1.10322126981,0.0,1.10322126981
 08/19  17:00:00,87.3540497429,4.09414651937,62.5619576408,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,49.8631175371,2.48315765608,28.6086077049,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,45.723100311,2.21446523131,24.7372829035,0.0,2.68041601173,16.0824960704,1.10304162028,0.0,1.10304162028
 08/19  20:00:00,46.9448836256,1.11059965628,12.2589317931,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,40.0239308443,0.469895110565,5.97868355752,0.0,2.68041601173,16.0824960704,1.10312156379,0.0,1.10312156379
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029389138,0.0,1.1029389138
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291086964,0.0,1.10291086964
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290977454,0.0,1.10290977454
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289603778,0.0,1.10289603778
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,30.7703453991,0.986535304957,11.0124579179,0.0,2.68041601173,16.0824960704,1.10291019989,0.0,1.10291019989
 08/20  11:00:00,20.9072031209,0.191192224258,1.94465872049,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,41.8157916599,1.94439664604,21.1000428377,0.0,2.68041601173,16.0824960704,1.10302986065,0.0,1.10302986065
 08/20  13:00:00,47.9780220156,2.41255782804,26.7941120114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,53.6215125673,2.69871732301,32.151443068,0.0,2.68041601173,16.0824960704,1.10302456839,0.0,1.10302456839
 08/20  15:00:00,50.884379465,2.50056729544,29.6124599934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,53.8392422968,2.7475006425,32.3203894781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,49.8007154164,2.51354634523,28.5158168949,0.0,2.68041601173,16.0824960704,1.10295408745,0.0,1.10295408745
 08/20  18:00:00,51.0638491308,2.72239955417,29.5700974004,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,46.2065605952,2.47883173488,24.9563766842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,45.7011427735,1.13745080545,10.9883397919,0.0,2.68041601173,16.0824960704,1.10296211086,0.0,1.10296211086
 08/20  21:00:00,40.4135571977,0.604150856441,6.23405416511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,40.5864491702,0.604150856441,6.40694613761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295314158,0.0,1.10295314158
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,46.6601958012,0.604150856441,7.11986074509,0.0,2.68041601173,21.4433280938,1.10299322681,0.0,1.10299322681
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293624443,0.0,1.10293624443
 08/21  05:00:00,48.8337906537,0.604150856441,6.61303958592,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,74.0757319547,4.01097420433,33.3828242056,0.0,5.36083202345,21.4433280938,1.1029983122,0.0,1.1029983122
 08/21  07:00:00,86.1921893048,3.4290581568,33.9904053512,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,170.450979738,4.81102297023,46.9807160755,0.0,48.2474882111,70.4033123869,2.1874814937,0.0,2.1874814937
 08/21  09:00:00,175.1781269,5.79878678681,59.0686708494,0.0,48.2474882111,62.0547409583,1.10403940519,0.0,1.10403940519
 08/21  10:00:00,183.896637675,6.5167413787,68.9958204398,0.0,48.2474882111,60.1281475517,2.18806862461,0.0,2.18806862461
 08/21  11:00:00,191.671882793,6.88024672185,74.4809668075,0.0,48.2474882111,62.0547409583,1.10409818103,0.0,1.10409818103
 08/21  12:00:00,193.657878425,6.65748499509,77.2340726736,0.0,48.2474882111,61.5103924513,2.18902235194,0.0,2.18902235194
 08/21  13:00:00,202.828801186,7.75562091144,83.1570165051,0.0,48.2474882111,63.6602354638,2.1890528112,0.0,2.1890528112
 08/21  14:00:00,202.698922633,7.85308673904,86.4617600368,0.0,48.2474882111,60.1281475517,2.18803499555,0.0,2.18803499555
 08/21  15:00:00,209.888228218,8.66506105209,92.8390913091,0.0,48.2474882111,60.1281475517,1.10377335621,0.0,1.10377335621
 08/21  16:00:00,218.16776005,9.65349095839,97.2403031252,0.0,48.2474882111,63.0180376616,2.18803987677,0.0,2.18803987677
 08/21  17:00:00,200.004095814,8.76232934467,90.9127141553,0.0,37.5258241642,62.7947880557,1.10354277853,0.0,1.10354277853
 08/21  18:00:00,137.849914826,5.73273079363,69.2864048671,0.0,26.8041601173,36.0181789539,1.10345387626,0.0,1.10345387626
 08/21  19:00:00,124.468048485,4.82678565343,56.9119415416,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,107.41612206,3.80014262547,44.6324875489,0.0,16.0824960704,28.0885557216,1.10331628357,0.0,1.10331628357
 08/21  21:00:00,101.099503354,3.58848755961,39.8119195128,0.0,16.0824960704,26.8041601173,1.10302851794,0.0,1.10302851794
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,46.2493690659,0.604150856441,6.70903400977,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293985045,0.0,1.10293985045
 08/22  01:00:00,46.8078552972,0.604150856441,7.26752024109,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293175056,0.0,1.10293175056
 08/22  03:00:00,43.9911632497,0.402767237627,4.65221181248,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,41.2160418156,0.201383618814,2.07847399716,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303205559,0.0,1.10303205559
 08/22  06:00:00,77.8794267667,4.46234704336,36.7351461786,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,88.5998134671,3.43930465994,36.3877830105,0.0,16.0824960704,32.6817896323,1.10331461845,0.0,1.10331461845
 08/22  08:00:00,177.890353477,5.5208067325,53.7103060529,0.0,48.2474882111,70.4033123869,1.10393113229,0.0,1.10393113229
 08/22  09:00:00,179.452233217,6.40140340508,62.7401605481,0.0,48.2474882111,62.0547409583,2.18782449277,0.0,2.18782449277
 08/22  10:00:00,185.526897966,6.96056471033,70.1822573986,0.0,48.2474882111,60.1281475517,1.10392457494,0.0,1.10392457494
 08/22  11:00:00,194.540267047,7.24337128545,76.9862264983,0.0,48.2474882111,62.0547409583,2.18833075971,0.0,2.18833075971
 08/22  12:00:00,199.592200957,7.05465374681,82.7712264537,0.0,48.2474882111,61.5103924513,2.18905599079,0.0,2.18905599079
 08/22  13:00:00,214.523078882,8.28932334554,94.317591767,0.0,48.2474882111,63.6602354638,2.1889114579,0.0,2.1889114579
 08/22  14:00:00,211.951661908,8.35793443442,95.2096516171,0.0,48.2474882111,60.1281475517,1.10388846335,0.0,1.10388846335
 08/22  15:00:00,213.676957043,8.97948894088,96.3133922457,0.0,48.2474882111,60.1281475517,2.18757233135,0.0,2.18757233135
 08/22  16:00:00,221.523772173,9.93839660209,100.311409604,0.0,48.2474882111,63.0180376616,1.10417189957,0.0,1.10417189957
 08/22  17:00:00,206.178390298,9.3838065908,96.4655313927,0.0,37.5258241642,62.7947880557,1.10364570927,0.0,1.10364570927
 08/22  18:00:00,145.85782855,6.0968882426,76.9301611426,0.0,26.8041601173,36.0181789539,1.10347658467,0.0,1.10347658467
 08/22  19:00:00,128.64156348,4.78700268936,61.125239501,0.0,26.8041601173,33.4493877451,1.1032661941,0.0,1.1032661941
 08/22  20:00:00,110.944065659,3.83570422341,48.1248695494,0.0,16.0824960704,28.0885557216,1.10332206183,0.0,1.10332206183
 08/22  21:00:00,104.245457325,3.61652289681,42.9298381462,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293255788,0.0,1.10293255788
 08/22  23:00:00,46.7072445977,0.604150856441,7.16690954158,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,41.6586440683,0.201383618814,2.52107624983,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,43.8553774097,0.402767237627,4.51642597238,0.0,2.68041601173,21.4433280938,1.10293934905,0.0,1.10293934905
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,46.2855460026,0.604150856441,6.74521094656,0.0,2.68041601173,21.4433280938,1.10294066565,0.0,1.10294066565
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,44.0969780097,0.201383618814,2.2789941795,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,77.9624117567,4.27682368214,37.0036545298,0.0,5.36083202345,21.4433280938,1.10306961523,0.0,1.10306961523
 08/23  07:00:00,89.4740784662,3.45042484839,37.2509278211,0.0,16.0824960704,32.6817896323,1.10336295293,0.0,1.10336295293
 08/23  08:00:00,179.327796627,5.73452702658,54.9340289088,0.0,48.2474882111,70.4033123869,1.10381682575,0.0,1.10381682575
 08/23  09:00:00,181.959402296,6.62493180006,65.023801233,0.0,48.2474882111,62.0547409583,1.10403172541,0.0,1.10403172541
 08/23  10:00:00,188.391891254,7.10066546801,72.9071499292,0.0,48.2474882111,60.1281475517,2.18803929458,0.0,2.18803929458
 08/23  11:00:00,197.298391103,7.36156731144,79.626154528,0.0,48.2474882111,62.0547409583,2.18854113335,0.0,2.18854113335
 08/23  12:00:00,201.334276929,7.17294247092,84.3950137014,0.0,48.2474882111,61.5103924513,2.18903107451,0.0,2.18903107451
 08/23  13:00:00,213.984053834,8.35943057266,93.7084594927,0.0,48.2474882111,63.6602354638,2.18883420735,0.0,2.18883420735
 08/23  14:00:00,212.401308446,8.35920727368,95.658025315,0.0,48.2474882111,60.1281475517,1.10376929645,0.0,1.10376929645
 08/23  15:00:00,216.230463747,9.08709633951,98.7592915507,0.0,48.2474882111,60.1281475517,1.10380089161,0.0,1.10380089161
 08/23  16:00:00,223.085604804,10.0483473749,101.763291462,0.0,48.2474882111,63.0180376616,2.18832099928,0.0,2.18832099928
 08/23  17:00:00,205.377302929,9.39676699465,95.6514836202,0.0,37.5258241642,62.7947880557,1.10359668635,0.0,1.10359668635
 08/23  18:00:00,144.74288693,6.03950191267,75.8726058524,0.0,26.8041601173,36.0181789539,1.1034278359,0.0,1.1034278359
 08/23  19:00:00,131.408259341,4.84380752938,63.8351305218,0.0,26.8041601173,33.4493877451,1.1032610963,0.0,1.1032610963
 08/23  20:00:00,114.278791948,3.90318130431,51.3921187575,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,107.407947739,3.66618983043,46.0426616264,0.0,16.0824960704,26.8041601173,1.1030521132,0.0,1.1030521132
 08/23  22:00:00,44.3475365813,0.201383618814,2.52955275107,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,43.9790955061,0.402767237627,4.64014406885,0.0,2.68041601173,21.4433280938,1.10298176302,0.0,1.10298176302
 08/23  24:00:00,46.8252009624,0.604150856441,7.28486590634,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,46.7123003928,0.604150856441,7.17196533667,0.0,2.68041601173,21.4433280938,1.10299320742,0.0,1.10299320742
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,46.5358265457,0.604150856441,6.99549148964,0.0,2.68041601173,21.4433280938,1.10293946143,0.0,1.10293946143
 08/24  05:00:00,48.5030879315,0.573576672774,6.31291104731,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,77.752774889,4.34370278247,36.7271385618,0.0,5.36083202345,21.4433280938,1.10299974422,0.0,1.10299974422
 08/24  07:00:00,90.7471028267,3.45010453971,38.5242724903,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,181.73211563,5.97392884028,57.0989460978,0.0,48.2474882111,70.4033123869,2.18771245919,0.0,2.18771245919
 08/24  09:00:00,183.181068312,6.74563825136,66.1247607968,0.0,48.2474882111,62.0547409583,1.1039397779,0.0,1.1039397779
 08/24  10:00:00,188.555854002,7.16607541682,73.005702728,0.0,48.2474882111,60.1281475517,2.18787489775,0.0,2.18787489775
 08/24  11:00:00,195.465412026,7.36426588537,77.7904768774,0.0,48.2474882111,62.0547409583,1.10427252732,0.0,1.10427252732
 08/24  12:00:00,200.213497249,7.20092329101,83.2462532016,0.0,48.2474882111,61.5103924513,2.1888359315,0.0,2.1888359315
 08/24  13:00:00,213.314155537,8.43470184144,92.9632899261,0.0,48.2474882111,63.6602354638,2.18887499846,0.0,2.18887499846
 08/24  14:00:00,210.345892004,8.47151317962,93.4903029675,0.0,48.2474882111,60.1281475517,2.18781672108,0.0,2.18781672108
 08/24  15:00:00,215.538849324,9.22521334325,97.9295601239,0.0,48.2474882111,60.1281475517,1.10386223398,0.0,1.10386223398
 08/24  16:00:00,221.547447739,10.0297493676,100.243732404,0.0,48.2474882111,63.0180376616,1.10418396531,0.0,1.10418396531
 08/24  17:00:00,202.686200778,9.18202174575,93.1751267186,0.0,37.5258241642,62.7947880557,2.18754418646,0.0,2.18754418646
 08/24  18:00:00,141.783895549,5.83892858991,73.1141877939,0.0,26.8041601173,36.0181789539,1.1034017228,0.0,1.1034017228
 08/24  19:00:00,128.20299842,4.68323798273,60.7904391478,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,112.115969994,3.87728163999,49.2551964679,0.0,16.0824960704,28.0885557216,1.10334067396,0.0,1.10334067396
 08/24  21:00:00,106.039073594,3.66035484969,44.6796224624,0.0,16.0824960704,26.8041601173,1.10302853359,0.0,1.10302853359
 08/24  22:00:00,44.250307648,0.201383618814,2.43232381784,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,43.8276731134,0.402767237627,4.48872167609,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,46.6691558902,0.604150856441,7.12882083415,0.0,2.68041601173,21.4433280938,1.10293974742,0.0,1.10293974742
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,46.7575180531,0.604150856441,7.21718299704,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298942236,0.0,1.10298942236
 08/25  04:00:00,44.2498199749,0.402767237627,4.9108685376,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,50.2415016817,0.711229550168,7.91367192015,0.0,5.36083202345,21.4433280938,1.10309026517,0.0,1.10309026517
 08/25  06:00:00,78.0769961982,4.31076076003,37.0843018935,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,90.4198140721,3.47944897756,38.1676392978,0.0,16.0824960704,32.6817896323,1.10339813396,0.0,1.10339813396
 08/25  08:00:00,183.682953137,6.42887541474,58.5948370305,0.0,48.2474882111,70.4033123869,1.10387602469,0.0,1.10387602469
 08/25  09:00:00,184.655561614,7.0485497097,67.2963426411,0.0,48.2474882111,62.0547409583,2.18791170041,0.0,2.18791170041
 08/25  10:00:00,188.471206097,7.28906744516,72.7980627946,0.0,48.2474882111,60.1281475517,1.10407236297,0.0,1.10407236297
 08/25  11:00:00,198.759402113,7.48871050774,80.960022342,0.0,48.2474882111,62.0547409583,2.1885695671,0.0,2.1885695671
 08/25  12:00:00,202.613865331,7.25791909039,85.5896254836,0.0,48.2474882111,61.5103924513,2.18897267113,0.0,2.18897267113
 08/25  13:00:00,214.92522926,8.49321639532,94.5158490956,0.0,48.2474882111,63.6602354638,2.18883912911,0.0,2.18883912911
 08/25  14:00:00,213.863314732,8.56042435851,96.9188145164,0.0,48.2474882111,60.1281475517,1.10385798485,0.0,1.10385798485
 08/25  15:00:00,218.481762886,9.3032119231,100.794475106,0.0,48.2474882111,60.1281475517,2.18766869225,0.0,2.18766869225
 08/25  16:00:00,226.572335832,10.2243503547,105.07401951,0.0,48.2474882111,63.0180376616,1.10414680146,0.0,1.10414680146
 08/25  17:00:00,207.072843427,9.47262526501,97.271165848,0.0,37.5258241642,62.7947880557,1.10362597891,0.0,1.10362597891
 08/25  18:00:00,145.31874568,6.13416619006,76.3538003242,0.0,26.8041601173,36.0181789539,1.10346094483,0.0,1.10346094483
 08/25  19:00:00,131.1884638,5.01683177282,63.4423107369,0.0,26.8041601173,33.4493877451,1.10325593333,0.0,1.10325593333
 08/25  20:00:00,112.725801493,3.90011540238,49.8421942045,0.0,16.0824960704,28.0885557216,1.10331128977,0.0,1.10331128977
 08/25  21:00:00,105.917750817,3.65813976979,44.5605147658,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293846099,0.0,1.10293846099
 08/25  23:00:00,46.3088189704,0.604150856441,6.76848391436,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,41.510213869,0.201383618814,2.37264605059,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,38.2311448434,0.402767237627,4.25302542956,0.0,2.68041601173,16.0824960704,1.10294132725,0.0,1.10294132725
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293589006,0.0,1.10293589006
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,79.7646956019,4.55607260472,38.5266894524,0.0,5.36083202345,21.4433280938,1.10305826334,0.0,1.10305826334
 08/26  07:00:00,71.0191003627,3.43479930769,35.634118426,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,104.417828561,3.89996888001,42.4057147366,0.0,26.8041601173,31.2995447326,1.10327444208,0.0,1.10327444208
 08/26  09:00:00,116.135208378,4.36032409103,51.4150470355,0.0,26.8041601173,33.5472370403,1.10343520395,0.0,1.10343520395
 08/26  10:00:00,123.521551513,4.67675574856,59.4482552161,0.0,26.8041601173,32.583940337,1.10338611653,0.0,1.10338611653
 08/26  11:00:00,132.810396323,4.75156278682,66.4146006796,0.0,26.8041601173,34.8316326447,1.10344914361,0.0,1.10344914361
 08/26  12:00:00,138.585051011,4.95814993241,73.2670638269,0.0,26.8041601173,33.5472370403,1.1033977079,0.0,1.1033977079
 08/26  13:00:00,139.432450837,5.16333575199,76.4780690423,0.0,26.8041601173,30.9784458315,1.10336046918,0.0,1.10336046918
 08/26  14:00:00,104.868687886,4.62567765611,70.8616188102,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,97.21092838,4.28291622612,64.8310163381,0.0,8.04124803518,20.0473076865,1.10320288935,0.0,1.10320288935
 08/26  16:00:00,99.6833858777,4.2728488907,66.9924422702,0.0,8.04124803518,20.3684065876,1.10323341635,0.0,1.10323341635
 08/26  17:00:00,94.0099761952,4.42267991571,68.8893506967,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,52.793522372,2.5715019384,31.4506682574,0.0,2.68041601173,16.0824960704,1.10305572186,0.0,1.10305572186
 08/26  19:00:00,49.6912954303,2.28991582294,26.1626940978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,49.4184308854,1.30263425833,14.5404444509,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,47.5273217881,1.18112466073,12.7708449512,0.0,2.68041601173,16.0824960704,1.10309937195,0.0,1.10309937195
 08/26  22:00:00,41.2319604265,0.604150856441,7.05245739383,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,35.9952927471,0.201383618814,2.21855695214,0.0,2.68041601173,16.0824960704,1.102986996,0.0,1.102986996
 08/26  24:00:00,47.8849223127,1.17772752921,13.1318426073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,39.5112814674,0.469895110565,5.46603418069,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,40.9414181481,0.604150856441,6.7619151155,0.0,2.68041601173,16.0824960704,1.10290669387,0.0,1.10290669387
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,38.6470553492,0.402767237627,4.66893593535,0.0,2.68041601173,16.0824960704,1.1029423303,0.0,1.1029423303
 08/27  05:00:00,35.9064379444,0.201383618814,2.1297021494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,32.7832429905,1.17772752921,12.8341632851,0.0,2.68041601173,16.0824960704,1.10296155999,0.0,1.10296155999
 08/27  08:00:00,46.885375305,2.40401904921,25.7100040796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,49.7895804112,2.67648201888,28.3417462161,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,49.0678868212,2.53428462043,27.7622500246,0.0,2.68041601173,16.0824960704,1.10296304792,0.0,1.10296304792
 08/27  11:00:00,52.0336747012,2.6769328516,30.5853896734,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,53.4451337456,2.58828998616,32.0854915832,0.0,2.68041601173,16.0824960704,1.10302730832,0.0,1.10302730832
 08/27  13:00:00,57.1280907674,2.8311797568,35.5255588344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,57.5238559222,2.71996350828,36.0325402377,0.0,2.68041601173,16.0824960704,1.10302482924,0.0,1.10302482924
 08/27  15:00:00,58.6336831937,2.81075918508,37.0515718324,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,58.3602150923,2.76440004218,36.8244628739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,58.999055953,2.90081770184,37.326886075,0.0,2.68041601173,16.0824960704,1.10296298577,0.0,1.10296298577
 08/27  18:00:00,56.2687154449,2.73231460405,34.7650486646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,54.9809144287,2.69589124093,31.0463376782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,58.9470799824,2.16553776135,23.2061900448,0.0,2.68041601173,16.0824960704,1.10296375937,0.0,1.10296375937
 08/27  21:00:00,49.2991313318,1.37911114803,14.3446680075,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,46.4105727887,1.12079105083,11.7144295617,0.0,2.68041601173,16.0824960704,1.10296496252,0.0,1.10296496252
 08/27  23:00:00,47.8005251353,1.27841933862,12.9467536205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,41.3529614775,0.656412826441,7.12119647484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,49.1894043909,0.88584349555,9.36737669574,0.0,2.68041601173,21.4433280938,1.10298581286,0.0,1.10298581286
 08/28  02:00:00,50.0623920155,0.981439607679,10.1447682082,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,45.8860887143,0.604150856441,6.34575365822,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,51.7765128307,1.17772752921,11.6626011019,0.0,2.68041601173,21.4433280938,1.1029371859,0.0,1.1029371859
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,75.9935081117,4.40849385711,34.9030807099,0.0,5.36083202345,21.4433280938,1.10303927684,0.0,1.10303927684
 08/28  07:00:00,86.8601933881,3.45734211578,34.6301254756,0.0,16.0824960704,32.6817896323,1.10343816995,0.0,1.10343816995
 08/28  08:00:00,178.417439904,5.9702558339,53.7879433776,0.0,48.2474882111,70.4033123869,1.10389222557,0.0,1.10389222557
 08/28  09:00:00,182.868807007,6.80548727256,65.7526504708,0.0,48.2474882111,62.0547409583,1.10393445653,0.0,1.10393445653
 08/28  10:00:00,191.731755313,7.33871837754,76.0089610783,0.0,48.2474882111,60.1281475517,2.18785766404,0.0,2.18785766404
 08/28  11:00:00,203.427090948,7.82351782458,85.2929038599,0.0,48.2474882111,62.0547409583,1.10423783323,0.0,1.10423783323
 08/28  12:00:00,206.085589113,7.63868501216,88.6805833445,0.0,48.2474882111,61.5103924513,3.27373980188,0.0,3.27373980188
 08/28  13:00:00,217.454638963,8.86059042235,96.6778847717,0.0,48.2474882111,63.6602354638,1.10436166009,0.0,1.10436166009
 08/28  14:00:00,217.516196325,8.92553811606,100.206582352,0.0,48.2474882111,60.1281475517,2.1881432685,0.0,2.1881432685
 08/28  15:00:00,221.316880039,9.68252342584,103.250280756,0.0,48.2474882111,60.1281475517,1.10375206921,0.0,1.10375206921
 08/28  16:00:00,226.188249499,10.5582562671,104.356027265,0.0,48.2474882111,63.0180376616,2.18823363039,0.0,2.18823363039
 08/28  17:00:00,209.203741636,9.79315295101,99.0815363711,0.0,37.5258241642,62.7947880557,1.10356332382,0.0,1.10356332382
 08/28  18:00:00,148.416767058,6.41209734901,79.1738905434,0.0,26.8041601173,36.0181789539,1.10340074456,0.0,1.10340074456
 08/28  19:00:00,131.452232557,5.02745147182,63.6954597954,0.0,26.8041601173,33.4493877451,1.10324360024,0.0,1.10324360024
 08/28  20:00:00,112.904567845,3.94754311537,49.9735328431,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/28  21:00:00,105.48133433,3.69486156586,44.0873764829,0.0,16.0824960704,26.8041601173,1.10304477362,0.0,1.10304477362
 08/28  22:00:00,44.1715741995,0.201383618814,2.35359036934,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,43.6870889775,0.402767237627,4.34813754021,0.0,2.68041601173,21.4433280938,1.10297522313,0.0,1.10297522313
 08/28  24:00:00,45.9479324239,0.604150856441,6.40759736785,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,52.3069313326,1.13745080545,12.2332963275,0.0,2.68041601173,21.4433280938,1.10298353766,0.0,1.10298353766
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,45.9760044164,0.604150856441,6.43566936031,0.0,2.68041601173,21.4433280938,1.10282526557,0.0,1.10282526557
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,77.809592474,4.60261732965,36.5250415997,0.0,5.36083202345,21.4433280938,1.10299748917,0.0,1.10299748917
 08/29  07:00:00,86.000451093,3.44919467588,33.7785306204,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/29  08:00:00,177.354750196,5.90636154066,52.7891479632,0.0,48.2474882111,70.4033123869,2.18780397888,0.0,2.18780397888
 08/29  09:00:00,181.984282011,6.75749105996,64.9161216879,0.0,48.2474882111,62.0547409583,1.10393855504,0.0,1.10393855504
 08/29  10:00:00,190.49463313,7.36017641639,74.7503808563,0.0,48.2474882111,60.1281475517,2.18788682301,0.0,2.18788682301
 08/29  11:00:00,201.109664564,7.74146795771,83.0575273432,0.0,48.2474882111,62.0547409583,1.10428884426,0.0,1.10428884426
 08/29  12:00:00,203.988541222,7.58948003416,86.6327404311,0.0,48.2474882111,61.5103924513,2.1888869308,0.0,2.1888869308
 08/29  13:00:00,216.665711985,8.8462068695,95.9033413469,0.0,48.2474882111,63.6602354638,2.18894819103,0.0,2.18894819103
 08/29  14:00:00,216.127623658,9.05643596403,98.6871118368,0.0,48.2474882111,60.1281475517,2.18795958917,0.0,2.18795958917
 08/29  15:00:00,219.697344552,9.98985289718,101.323415798,0.0,48.2474882111,60.1281475517,1.10374495462,0.0,1.10374495462
 08/29  16:00:00,223.093487326,10.6543671282,101.165154231,0.0,48.2474882111,63.0180376616,2.18834151563,0.0,2.18834151563
 08/29  17:00:00,203.9558564,9.38653726641,94.2402668195,0.0,37.5258241642,62.7947880557,1.10365452787,0.0,1.10365452787
 08/29  18:00:00,142.633669344,5.65041951789,74.1524706611,0.0,26.8041601173,36.0181789539,1.10345071916,0.0,1.10345071916
 08/29  19:00:00,131.080624885,4.68796879451,61.1960014674,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,109.957806077,3.89283860534,47.0814755852,0.0,16.0824960704,28.0885557216,1.10331576072,0.0,1.10331576072
 08/29  21:00:00,100.779480048,3.63046949698,39.4499142692,0.0,16.0824960704,26.8041601173,1.10303053125,0.0,1.10303053125
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,45.570593837,0.604150856441,6.03025878093,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294060485,0.0,1.10294060485
 08/30  01:00:00,45.6678082826,0.604150856441,6.12747322647,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294105372,0.0,1.10294105372
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301986651,0.0,1.10301986651
 08/30  06:00:00,76.2652228582,4.23770192128,32.8654879272,0.0127661316775,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,83.1717897812,3.43077709658,30.8775386478,0.0907482400287,16.0824960704,32.6817896323,1.10332993398,0.0,1.10332993398
 08/30  08:00:00,172.628423578,5.28664783871,48.6825350476,0.0,48.2474882111,70.4033123869,1.1039663635,0.0,1.1039663635
 08/30  09:00:00,180.308883128,6.35495841097,63.6432554539,0.0,48.2474882111,62.0547409583,2.18791267901,0.0,2.18791267901
 08/30  10:00:00,190.789069248,7.08129814619,75.3236952451,0.0,48.2474882111,60.1281475517,1.10398066096,0.0,1.10398066096
 08/30  11:00:00,201.722171257,7.55269440582,83.858807588,0.0,48.2474882111,62.0547409583,2.18847712275,0.0,2.18847712275
 08/30  12:00:00,203.784747649,7.43265774058,86.5857691518,0.0,48.2474882111,61.5103924513,2.18924631485,0.0,2.18924631485
 08/30  13:00:00,214.452806068,8.61208215718,93.9245601422,0.0,48.2474882111,63.6602354638,2.1891325905,0.0,2.1891325905
 08/30  14:00:00,214.229966177,8.7712155045,97.0746748156,0.0,48.2474882111,60.1281475517,1.10386922524,0.0,1.10386922524
 08/30  15:00:00,220.996850858,9.60303422865,103.009740772,0.0,48.2474882111,60.1281475517,2.18763871877,0.0,2.18763871877
 08/30  16:00:00,231.692536879,10.5388164608,109.879754451,0.0,48.2474882111,63.0180376616,1.10408028591,0.0,1.10408028591
 08/30  17:00:00,214.30292094,9.82227684556,104.15159178,0.0,37.5258241642,62.7947880557,1.10385112299,0.0,1.10385112299
 08/30  18:00:00,151.724345863,6.45847661755,82.4350900804,0.0,26.8041601173,36.0181789539,1.10355623855,0.0,1.10355623855
 08/30  19:00:00,134.854997932,5.01946525289,64.6388780559,0.0,26.8041601173,33.4493877451,1.10332572187,0.0,1.10332572187
 08/30  20:00:00,111.247381236,3.89929631489,48.3645930347,0.0,16.0824960704,28.0885557216,1.10328987315,0.0,1.10328987315
 08/30  21:00:00,101.620967889,3.64197879185,40.2798928157,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299980911,0.0,1.10299980911
 08/30  23:00:00,45.8921756044,0.604150856441,6.35184054833,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293958964,0.0,1.10293958964
 08/31  01:00:00,45.8228875404,0.604150856441,6.2825524843,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294123413,0.0,1.10294123413
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303578963,0.0,1.10303578963
 08/31  06:00:00,77.166037434,4.16505264237,33.8506124575,0.0011054561342,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,84.7081928776,3.4290581568,32.5064089241,0.0,16.0824960704,32.6817896323,1.10341034849,0.0,1.10341034849
