Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/31  08:00:00,173.864528114,5.37902995048,49.8262574714,0.0,48.2474882111,70.4033123869,1.10382269678,0.0,1.10382269678
 08/31  09:00:00,182.534937763,6.35418513317,65.870083366,0.0,48.2474882111,62.0547409583,2.1880505875,0.0,2.1880505875
 08/31  10:00:00,193.206177395,7.11810449869,77.703997039,0.0,48.2474882111,60.1281475517,1.10403886927,0.0,1.10403886927
 08/31  11:00:00,202.733353362,7.73189360073,84.6907904974,0.0,48.2474882111,62.0547409583,2.18852377089,0.0,2.18852377089
 08/31  12:00:00,207.851456858,7.63396110934,90.4511749916,0.0,48.2474882111,61.5103924513,2.18895668995,0.0,2.18895668995
 08/31  13:00:00,223.078606793,8.93112410034,102.231318924,0.0,48.2474882111,63.6602354638,2.1888506157,0.0,2.1888506157
 08/31  14:00:00,225.306181651,9.28481762841,107.637288165,0.0,48.2474882111,60.1281475517,1.10386870741,0.0,1.10386870741
 08/31  15:00:00,226.429463785,9.95846374033,108.086924187,0.0,48.2474882111,60.1281475517,2.18741928441,0.0,2.18741928441
 08/31  16:00:00,227.240875839,9.88145838322,106.085451489,0.0,48.2474882111,63.0180376616,1.10418015873,0.0,1.10418015873
 08/31  17:00:00,213.759206223,9.45151335487,103.978640554,0.0,37.5258241642,62.7947880557,1.10365642778,0.0,1.10365642778
 08/31  18:00:00,147.27530597,6.1193556137,78.3251711907,0.0,26.8041601173,36.0181789539,1.10349127917,0.0,1.10349127917
 08/31  19:00:00,130.72574186,4.88790604181,60.6411811952,0.0,26.8041601173,33.4493877451,1.10328052418,0.0,1.10328052418
 08/31  20:00:00,110.336624515,3.8945371725,47.4585954565,0.0,16.0824960704,28.0885557216,1.10334285288,0.0,1.10334285288
 08/31  21:00:00,101.649711676,3.64294948977,40.3076659045,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294161746,0.0,1.10294161746
 08/31  23:00:00,45.8702463778,0.604150856441,6.32991132175,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,41.2161797879,0.201383618814,2.07861196947,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,43.26669298,0.402767237627,3.92774154277,0.0,2.68041601173,21.4433280938,1.10297441432,0.0,1.10297441432
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293723933,0.0,1.10293723933
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,76.0129869258,4.22593472755,32.5815663219,0.0562189983992,5.36083202345,21.4433280938,1.10308494352,0.0,1.10308494352
 09/01  07:00:00,80.6729330487,3.43087145817,28.2414538363,0.227881957481,16.0824960704,32.6817896323,1.1034384876,0.0,1.1034384876
 09/01  08:00:00,166.291821005,5.43083676277,42.2017435505,0.0,48.2474882111,70.4033123869,1.10388763815,0.0,1.10388763815
 09/01  09:00:00,162.521060769,5.7666927801,46.4436987256,0.0,48.2474882111,62.0547409583,2.18781792385,0.0,2.18781792385
 09/01  10:00:00,164.291097076,6.12591406532,49.7811071543,0.0,48.2474882111,60.1281475517,1.10392346001,0.0,1.10392346001
 09/01  11:00:00,170.536176236,6.41555189462,53.8099550783,0.0,48.2474882111,62.0547409583,2.18852970216,0.0,2.18852970216
 09/01  12:00:00,172.844013491,6.16402023792,56.9136724968,0.0,48.2474882111,61.5103924513,2.1893366286,0.0,2.1893366286
 09/01  13:00:00,186.461599592,7.23141918308,67.3140166399,0.0,48.2474882111,63.6602354638,2.18917548553,0.0,2.18917548553
 09/01  14:00:00,186.78807223,7.27495144184,71.1290449313,0.0,48.2474882111,60.1281475517,1.10392954544,0.0,1.10392954544
 09/01  15:00:00,190.167959425,7.77521765809,74.0086659096,0.0,48.2474882111,60.1281475517,1.10380672333,0.0,1.10380672333
 09/01  16:00:00,197.804305875,8.58161245841,77.9487274503,0.0,48.2474882111,63.0180376616,2.18813919895,0.0,2.18813919895
 09/01  17:00:00,184.229054408,7.81239155754,76.0876105368,0.0,37.5258241642,62.7947880557,1.10365341097,0.0,1.10365341097
 09/01  18:00:00,125.79625063,4.95295615164,58.0125153134,0.0,26.8041601173,36.0181789539,1.10341392116,0.0,1.10341392116
 09/01  19:00:00,117.664856463,4.23284013731,48.2353617025,0.0,26.8041601173,33.4493877451,1.10327639203,0.0,1.10327639203
 09/01  20:00:00,103.613888538,3.63647950283,40.9939171492,0.0,16.0824960704,28.0885557216,1.10334572868,0.0,1.10334572868
 09/01  21:00:00,98.4201413133,3.51357952668,37.2074655049,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293999162,0.0,1.10293999162
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294172774,0.0,1.10294172774
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293573186,0.0,1.10293573186
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,75.1690226569,3.72407461126,31.0337677085,1.26191345907,5.36083202345,21.4433280938,1.10304315871,0.0,1.10304315871
 09/02  07:00:00,63.2301432809,3.4290581568,26.3496726906,1.50122980449,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,92.4356057938,3.53595239826,30.2683496115,0.519158839978,26.8041601173,31.2995447326,1.10325462852,0.0,1.10325462852
 09/02  09:00:00,100.129951075,3.7755428756,35.9468128373,0.0477581102126,26.8041601173,33.5472370403,1.10342085002,0.0,1.10342085002
 09/02  10:00:00,102.772277415,3.8097303733,39.5660064931,0.0,26.8041601173,32.583940337,1.10337797282,0.0,1.10337797282
 09/02  11:00:00,106.750491661,3.77698604815,41.3292727566,0.0,26.8041601173,34.8316326447,1.10354957143,0.0,1.10354957143
 09/02  12:00:00,107.963211902,3.94105073497,43.6623239152,0.0,26.8041601173,33.5472370403,1.10339921889,0.0,1.10339921889
 09/02  13:00:00,107.028747381,4.1798124035,45.057888935,0.0,26.8041601173,30.9784458315,1.1033666493,0.0,1.1033666493
 09/02  14:00:00,78.4279915135,4.01229145034,45.034308643,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/02  15:00:00,78.074030199,3.94314723369,46.0338871496,0.0,8.04124803518,20.0473076865,1.1032500709,0.0,1.1032500709
 09/02  16:00:00,80.4836402781,4.17727719993,47.8882683613,0.0,8.04124803518,20.3684065876,1.10324459779,0.0,1.10324459779
 09/02  17:00:00,73.1531486026,4.23354517155,48.2216578483,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,48.4842137445,2.61319843526,27.0996631331,0.0,2.68041601173,16.0824960704,1.1030564085,0.0,1.1030564085
 09/02  19:00:00,47.992020865,2.28816001604,21.9978420061,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,38.7393566207,0.469895110565,4.69410933391,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303705256,0.0,1.10303705256
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294176757,0.0,1.10294176757
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291170783,0.0,1.10291170783
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290821181,0.0,1.10290821181
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,23.5205707133,0.488171955201,4.26104658192,0.0,2.68041601173,16.0824960704,1.10294244186,0.0,1.10294244186
 09/03  08:00:00,42.8207235489,2.45338569619,21.5959856765,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,45.613771994,2.68573037254,24.1566894452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,45.3793197359,2.51282708644,24.0951404732,0.0,2.68041601173,16.0824960704,1.10274707633,0.0,1.10274707633
 09/03  11:00:00,48.9789616945,2.67412263064,27.5334868877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,48.6434490959,2.47926896853,27.3928279512,0.0,2.68041601173,16.0824960704,1.10303021549,0.0,1.10303021549
 09/03  13:00:00,53.3723729817,2.77837227971,31.8226485258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,52.4656757087,2.61231801461,31.0820055179,0.0,2.68041601173,16.0824960704,1.10303193875,0.0,1.10303193875
 09/03  15:00:00,53.9674500021,2.7425550909,32.453542735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,52.5061134236,2.55460180258,31.1801594449,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,55.2750952634,2.80775651629,33.6959865709,0.0,2.68041601173,16.0824960704,1.10296260993,0.0,1.10296260993
 09/03  18:00:00,52.1377909057,2.56882652835,30.7976122011,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,55.3392279122,2.67608133391,28.9571277354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,52.8729258619,1.64082837674,17.656745309,0.0,2.68041601173,16.0824960704,1.10296587894,0.0,1.10296587894
 09/03  21:00:00,39.3350014154,0.469895110565,5.28975412867,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,39.6498720939,0.503459047034,5.57106087067,0.0,2.68041601173,16.0824960704,1.1029561301,0.0,1.1029561301
 09/03  23:00:00,40.7482512467,0.604150856441,6.56874821406,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,40.7945596603,0.604150856441,6.61505662769,0.0,2.68041601173,16.0824960704,1.10294406511,0.0,1.10294406511
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290951926,0.0,1.10290951926
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291021868,0.0,1.10291021868
 09/04  07:00:00,34.2174149118,1.38128969464,14.064773041,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,49.3665742357,2.8676661165,27.727555943,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,44.2862458933,2.34746283833,23.1674308788,0.0,2.68041601173,16.0824960704,1.10295799214,0.0,1.10295799214
 09/04  10:00:00,51.8763691248,2.91807717993,30.1869397687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,46.3807098761,2.32079218964,25.2885655103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,55.2125854375,2.95170868443,33.4895245769,0.0,2.68041601173,16.0824960704,1.10302705723,0.0,1.10302705723
 09/04  13:00:00,50.7071604387,2.4714506329,29.4643576296,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,60.6425207359,3.08796699306,38.7832015666,0.0,2.68041601173,16.0824960704,1.10303721863,0.0,1.10303721863
 09/04  15:00:00,53.319210992,2.45530762431,32.0925511915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,62.2613090189,3.05829338279,40.4316634599,0.0,2.68041601173,16.0824960704,1.10295318387,0.0,1.10295318387
 09/04  17:00:00,54.9817514262,2.56264470936,33.6477545407,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,60.4231383714,3.02914936145,38.6226368337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,52.139922834,2.15106003179,26.2828439593,0.0,2.68041601173,16.0824960704,1.10276996928,0.0,1.10276996928
 09/04  20:00:00,61.6269713957,2.21502951949,25.8365897,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,48.042692933,1.12079105083,13.3465497059,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,50.7148457578,1.37911114803,15.7603824335,0.0,2.68041601173,16.0824960704,1.10291097649,0.0,1.10291097649
 09/04  23:00:00,39.091620714,0.402767237627,5.1135013002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,38.8105312783,0.402767237627,4.83241186452,0.0,2.68041601173,16.0824960704,1.1029133381,0.0,1.1029133381
 09/05  01:00:00,46.973599462,0.604459690256,7.43295557215,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,41.6227906593,0.201383618814,2.48522284089,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,43.7467595738,0.402767237627,4.40780813654,0.0,2.68041601173,21.4433280938,1.10299053665,0.0,1.10299053665
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,48.542337777,0.604150856441,6.32158670916,0.0,5.36083202345,21.4433280938,1.10307764243,0.0,1.10307764243
 09/05  06:00:00,76.4734066285,3.86643808633,33.4446479892,0.0130536749351,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,84.8772990148,3.4290581568,32.5678531877,0.107661873543,16.0824960704,32.6817896323,1.10337740461,0.0,1.10337740461
 09/05  08:00:00,173.403920979,5.2700254115,49.4746548754,0.0,48.2474882111,70.4033123869,1.10396749196,0.0,1.10396749196
 09/05  09:00:00,179.736381924,6.21198088167,63.2137317792,0.0,48.2474882111,62.0547409583,2.18799570961,0.0,2.18799570961
 09/05  10:00:00,188.286139571,6.83229356631,73.0697701477,0.0,48.2474882111,60.1281475517,1.10402165274,0.0,1.10402165274
 09/05  11:00:00,198.795290136,7.35576281283,81.1288580593,0.0,48.2474882111,62.0547409583,2.18851358159,0.0,2.18851358159
 09/05  12:00:00,203.920966401,7.27331343517,86.881332209,0.0,48.2474882111,61.5103924513,2.18898002705,0.0,2.18898002705
 09/05  13:00:00,219.666795079,8.48120230272,99.2694290069,0.0,48.2474882111,63.6602354638,2.18890334884,0.0,2.18890334884
 09/05  14:00:00,223.113161942,8.7548069122,105.974279173,0.0,48.2474882111,60.1281475517,1.10389853449,0.0,1.10389853449
 09/05  15:00:00,229.126278834,9.73417858473,111.008024392,0.0,48.2474882111,60.1281475517,2.18763130999,0.0,2.18763130999
 09/05  16:00:00,234.717503049,10.4540811778,112.989455904,0.0,48.2474882111,63.0180376616,1.10423584218,0.0,1.10423584218
 09/05  17:00:00,215.858324124,9.50780168911,106.02147012,0.0,37.5258241642,62.7947880557,1.10370547573,0.0,1.10370547573
 09/05  18:00:00,151.988431581,6.08401797546,83.0736344404,0.0,26.8041601173,36.0181789539,1.10350396788,0.0,1.10350396788
 09/05  19:00:00,140.28648461,4.8360681363,67.7864285175,0.0,26.8041601173,33.4493877451,1.10327794502,0.0,1.10327794502
 09/05  20:00:00,117.337385475,3.92700876839,54.4268848207,0.0,16.0824960704,28.0885557216,1.103323347,0.0,1.103323347
 09/05  21:00:00,113.152570826,3.73853928807,51.7149352563,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,50.0402529936,0.656412826441,7.76723995583,0.0,5.36083202345,21.4433280938,1.10297964103,0.0,1.10297964103
 09/05  23:00:00,49.8812581376,0.88584349555,10.0592304424,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,50.8024609786,0.986535304957,10.879741474,0.0,2.68041601173,21.4433280938,1.10298882223,0.0,1.10298882223
 09/06  01:00:00,46.9579198905,0.674512909411,7.3472227814,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,46.1994471484,0.604150856441,6.65911209231,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297768748,0.0,1.10297768748
 09/06  04:00:00,41.3903529813,0.201383618814,2.25278516288,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,46.1816302956,0.402767237627,4.16226284657,0.0,5.36083202345,21.4433280938,1.1030711211,0.0,1.1030711211
 09/06  06:00:00,79.5941403873,4.41046221551,36.0344112937,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,86.5715973055,3.43099804992,34.3678734589,0.0,16.0824960704,32.6817896323,1.10339162329,0.0,1.10339162329
 09/06  08:00:00,174.133836663,5.7339024008,49.7406935704,0.0,48.2474882111,70.4033123869,1.10380519349,0.0,1.10380519349
 09/06  09:00:00,175.809737262,6.52942597401,58.969642025,0.0,48.2474882111,62.0547409583,2.1880449344,0.0,2.1880449344
 09/06  10:00:00,184.07418371,7.1137178783,68.5763899746,0.0,48.2474882111,60.1281475517,1.10404881135,0.0,1.10404881135
 09/06  11:00:00,192.447192106,7.587143814,74.5493790287,0.0,48.2474882111,62.0547409583,2.18857521302,0.0,2.18857521302
 09/06  12:00:00,198.68011317,7.49155541759,81.422236996,0.0,48.2474882111,61.5103924513,2.18905114537,0.0,2.18905114537
 09/06  13:00:00,212.471319868,8.56316904349,91.9919870553,0.0,48.2474882111,63.6602354638,2.18898052315,0.0,2.18898052315
 09/06  14:00:00,212.201574054,8.62257080911,95.1949273875,0.0,48.2474882111,60.1281475517,1.10393468216,0.0,1.10393468216
 09/06  15:00:00,215.085250728,9.43872016534,97.2624547061,0.0,48.2474882111,60.1281475517,2.18770685121,0.0,2.18770685121
 09/06  16:00:00,221.04759528,10.0956008686,99.6780284446,0.0,48.2474882111,63.0180376616,1.10428021153,0.0,1.10428021153
 09/06  17:00:00,203.615450707,9.23184956141,94.0545488318,0.0,37.5258241642,62.7947880557,1.10382602502,0.0,1.10382602502
 09/06  18:00:00,140.912804615,5.97462503427,72.1074004158,0.0,26.8041601173,36.0181789539,1.10353989123,0.0,1.10353989123
 09/06  19:00:00,126.909739409,4.64397375152,54.601777701,0.0,26.8041601173,33.4493877451,1.10331528389,0.0,1.10331528389
 09/06  20:00:00,105.437516379,3.79531456814,42.6587099247,0.0,16.0824960704,28.0885557216,1.10335262536,0.0,1.10335262536
 09/06  21:00:00,100.29527964,3.59778588559,38.9983974723,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299976522,0.0,1.10299976522
 09/06  23:00:00,45.9315194478,0.604150856441,6.39118439174,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294253761,0.0,1.10294253761
 09/07  01:00:00,45.7428848884,0.604150856441,6.20254983229,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,43.4494751429,0.402767237627,4.11052370567,0.0,2.68041601173,21.4433280938,1.10294338304,0.0,1.10294338304
 09/07  04:00:00,41.1050702693,0.201383618814,1.96750245084,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,45.5630735699,0.352299119309,3.59417423923,0.0,5.36083202345,21.4433280938,1.10303999988,0.0,1.10303999988
 09/07  06:00:00,77.0922314408,3.98001109083,33.9629534719,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,85.9436121105,3.43941150718,33.7314748065,0.0,16.0824960704,32.6817896323,1.10342697966,0.0,1.10342697966
 09/07  08:00:00,173.367672044,5.6118614311,49.096569921,0.0,48.2474882111,70.4033123869,1.10385906739,0.0,1.10385906739
 09/07  09:00:00,174.768313509,6.4431900585,58.0144541871,0.0,48.2474882111,62.0547409583,2.18815660144,0.0,2.18815660144
 09/07  10:00:00,182.423582287,6.96029750854,67.0792089217,0.0,48.2474882111,60.1281475517,1.1041070821,0.0,1.1041070821
 09/07  11:00:00,195.04489661,7.52858637979,77.205640967,0.0,48.2474882111,62.0547409583,2.18870120397,0.0,2.18870120397
 09/07  12:00:00,201.089545176,7.44357122174,83.8796531973,0.0,48.2474882111,61.5103924513,2.18918888311,0.0,2.18918888311
 09/07  13:00:00,214.837621996,8.56746840082,94.3539898258,0.0,48.2474882111,63.6602354638,2.18912400694,0.0,2.18912400694
 09/07  14:00:00,216.556333568,8.70725995086,99.4649977604,0.0,48.2474882111,60.1281475517,1.10387361845,0.0,1.10387361845
 09/07  15:00:00,223.46453039,9.64563357213,105.434820961,0.0,48.2474882111,60.1281475517,2.18767545255,0.0,2.18767545255
 09/07  16:00:00,230.1964478,10.3809859651,108.541495868,0.0,48.2474882111,63.0180376616,1.10412033428,0.0,1.10412033428
 09/07  17:00:00,211.09845402,9.34187573608,101.42752597,0.0,37.5258241642,62.7947880557,2.18746715554,0.0,2.18746715554
 09/07  18:00:00,150.565615378,6.06696322285,81.6678729895,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/07  19:00:00,138.893907023,4.75878933219,66.4711297346,0.0,26.8041601173,33.4493877451,1.10336797462,0.0,1.10336797462
 09/07  20:00:00,115.91828457,3.87054944225,53.0642432416,0.0,16.0824960704,28.0885557216,1.1033356387,0.0,1.1033356387
 09/07  21:00:00,108.322235695,3.63298647699,46.9901529367,0.0,16.0824960704,26.8041601173,0.849086700058,0.0,0.849086700058
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.2737959007,0.0,0.2737959007
 09/07  23:00:00,46.9105082165,0.604150856441,7.37017316043,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293781552,0.0,1.10293781552
 09/08  01:00:00,47.2413726991,0.604150856441,7.70103764303,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294150942,0.0,1.10294150942
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302942722,0.0,1.10302942722
 09/08  06:00:00,78.7302524197,4.22600512924,35.2808020277,0.074178384717,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,79.9928831684,3.4305283311,27.479821828,0.309807212506,16.0824960704,32.6817896323,1.10340275593,0.0,1.10340275593
 09/08  08:00:00,158.332634675,5.12285219218,34.5505417903,0.0,48.2474882111,70.4033123869,1.10394073216,0.0,1.10394073216
 09/08  09:00:00,153.597544063,5.5513302067,37.7355445928,0.0,48.2474882111,62.0547409583,2.18790234143,0.0,2.18790234143
 09/08  10:00:00,155.677185538,5.97596587006,41.317143811,0.0,48.2474882111,60.1281475517,1.10399458117,0.0,1.10399458117
 09/08  11:00:00,163.481699111,6.36576821246,46.8052616355,0.0,48.2474882111,62.0547409583,2.18855548393,0.0,2.18855548393
 09/08  12:00:00,165.218235781,6.2414153828,49.2104996416,0.0,48.2474882111,61.5103924513,2.18939752075,0.0,2.18939752075
 09/08  13:00:00,172.665786108,7.23840634954,53.5112159892,0.0,48.2474882111,63.6602354638,2.18933792268,0.0,2.18933792268
 09/08  14:00:00,171.57881832,7.18051989094,56.0142225727,0.0,48.2474882111,60.1281475517,2.18780521299,0.0,2.18780521299
 09/08  15:00:00,175.788895059,7.59306538183,59.8117538205,0.0,48.2474882111,60.1281475517,1.10388189666,0.0,1.10388189666
 09/08  16:00:00,178.181266347,8.15015560705,58.7571447729,0.0,48.2474882111,63.0180376616,2.18833577602,0.0,2.18833577602
 09/08  17:00:00,159.99649286,7.46165505644,52.2057854898,0.0,37.5258241642,62.7947880557,1.1036635132,0.0,1.1036635132
 09/08  18:00:00,107.580072729,4.96213069679,39.7871628668,0.0,26.8041601173,36.0181789539,1.10346571568,0.0,1.10346571568
 09/08  19:00:00,103.598599314,4.03384102349,31.9007703336,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/08  20:00:00,88.7878843518,3.53485452118,26.2695379445,0.0,16.0824960704,28.0885557216,1.10333630707,0.0,1.10333630707
 09/08  21:00:00,84.985336421,3.46780091976,23.8174813352,0.000957884362454,16.0824960704,26.8041601173,1.10303971345,0.0,1.10303971345
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293595514,0.0,1.10293595514
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029405462,0.0,1.1029405462
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303317071,0.0,1.10303317071
 09/09  06:00:00,69.4068288099,3.63027351509,22.3412886561,4.28599976064,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,55.1051004437,3.4290581568,15.6071665326,4.11869312533,5.36083202345,26.5809105114,1.10312052545,0.0,1.10312052545
 09/09  08:00:00,82.0270665528,3.45496137385,18.3235231401,2.13643709493,26.8041601173,31.2995447326,1.10330506341,0.0,1.10330506341
 09/09  09:00:00,88.2090237949,3.66396653629,23.0690102675,1.11620973936,26.8041601173,33.5472370403,1.10343457826,0.0,1.10343457826
 09/09  10:00:00,89.1059116775,3.67357976203,25.7302818557,0.305509511426,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,91.8572293105,3.60168691131,26.6113095431,0.0,26.8041601173,34.8316326447,1.10344676207,0.0,1.10344676207
 09/09  12:00:00,94.1073681364,3.83260114535,29.9149297394,0.0,26.8041601173,33.5472370403,1.10344226985,0.0,1.10344226985
 09/09  13:00:00,94.414341351,4.00173039804,32.6215649101,0.0,26.8041601173,30.9784458315,1.10338940974,0.0,1.10338940974
 09/09  14:00:00,66.2089339343,3.87881755502,32.9487249591,0.0,8.04124803518,21.3317032909,1.10323958947,0.0,1.10323958947
 09/09  15:00:00,65.7029850669,3.72839515725,33.8775940939,0.0,8.04124803518,20.0473076865,1.10324833756,0.0,1.10324833756
 09/09  16:00:00,67.8575879715,3.80326519939,35.6362280553,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,59.431267045,3.83302037257,34.9003010897,0.0,2.68041601173,18.0090894769,1.10300735521,0.0,1.10300735521
 09/09  18:00:00,42.2316577799,2.483211987,20.9770936167,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,41.1805234666,1.68210934908,13.3250619414,0.0,2.68041601173,16.0824960704,1.10304190421,0.0,1.10304190421
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306351446,0.0,1.10306351446
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294303683,0.0,1.10294303683
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291326029,0.0,1.10291326029
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300747737,0.0,1.10300747737
 09/10  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,22.9356814396,0.578672370052,3.5856568934,0.0,2.68041601173,16.0824960704,1.10295626768,0.0,1.10295626768
 09/10  09:00:00,37.9624594774,2.59029274604,16.6008145552,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,38.1067917143,2.47726243816,16.8581770999,0.0,2.68041601173,16.0824960704,1.10296789749,0.0,1.10296789749
 09/10  11:00:00,30.2785712794,1.40578514975,10.1014339534,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,40.2340913558,2.42238370614,19.0403554735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,41.4568033027,2.48238357539,20.2030675511,0.0,2.68041601173,16.0824960704,1.10313048231,0.0,1.10313048231
 09/10  14:00:00,44.4467370677,2.71467058668,22.9607143048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,42.7465561388,2.47962800854,21.4955759541,0.0,2.68041601173,16.0824960704,1.10296857924,0.0,1.10296857924
 09/10  16:00:00,46.1757179398,2.69131324851,24.7130525151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,43.9893018908,2.48449201464,22.7334577,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,45.1907240648,2.68577071558,23.7336011731,0.0,2.68041601173,16.0824960704,1.1029682542,0.0,1.1029682542
 09/10  19:00:00,34.6907141065,0.896034890106,7.62132704018,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295945892,0.0,1.10295945892
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029062741,0.0,1.1029062741
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294036655,0.0,1.10294036655
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294283892,0.0,1.10294283892
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,71.1456244192,3.6009892976,22.2513266112,3.67670829908,5.36083202345,21.4433280938,1.10300871327,0.0,1.10300871327
 09/11  07:00:00,75.0939481206,3.4290581568,18.9454133513,3.94675081573,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/11  08:00:00,148.321882544,3.8560868279,25.6628725402,0.143682484182,48.2474882111,70.4033123869,2.18781417888,0.0,2.18781417888
 09/11  09:00:00,147.744424959,4.10932834898,33.324427347,0.0,48.2474882111,62.0547409583,1.10407022252,0.0,1.10407022252
 09/11  10:00:00,154.112392946,4.59200944356,41.136307646,0.0,48.2474882111,60.1281475517,2.18821003247,0.0,2.18821003247
 09/11  11:00:00,166.52066999,5.20050767714,51.0094930494,0.0,48.2474882111,62.0547409583,1.1042437199,0.0,1.1042437199
 09/11  12:00:00,174.161995405,5.4065545158,58.9891201323,0.0,48.2474882111,61.5103924513,3.27391817095,0.0,3.27391817095
 09/11  13:00:00,186.975016118,6.48298256794,68.5758697807,0.0,48.2474882111,63.6602354638,2.18892416345,0.0,2.18892416345
 09/11  14:00:00,185.11050598,6.60385237446,70.1225777488,0.0,48.2474882111,60.1281475517,1.10382748813,0.0,1.10382748813
 09/11  15:00:00,187.183451208,7.14488105114,71.6544942996,0.0,48.2474882111,60.1281475517,1.10388406687,0.0,1.10388406687
 09/11  16:00:00,194.15078917,7.69730937359,75.1795138295,0.0,48.2474882111,63.0180376616,2.18823619688,0.0,2.18823619688
 09/11  17:00:00,181.208212214,7.21957094032,73.65958896,0.0,37.5258241642,62.7947880557,1.1036125539,0.0,1.1036125539
 09/11  18:00:00,125.449186549,4.86291316915,57.755494215,0.0,26.8041601173,36.0181789539,1.10346907934,0.0,1.10346907934
 09/11  19:00:00,119.982604656,3.96824757529,45.8830357912,0.0,26.8041601173,33.4493877451,1.10326437913,0.0,1.10326437913
 09/11  20:00:00,100.433519554,3.53299749131,37.9170301766,0.0,16.0824960704,28.0885557216,1.10333897459,0.0,1.10333897459
 09/11  21:00:00,95.8020696778,3.45492451335,34.6480488827,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294500324,0.0,1.10294500324
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293868629,0.0,1.10293868629
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294170299,0.0,1.10294170299
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,77.2455445152,3.79111278017,30.8553511169,0.982480406689,5.36083202345,21.4433280938,1.10304953783,0.0,1.10304953783
 09/12  07:00:00,82.5018841462,3.4290581568,28.7148746808,1.58522551188,16.0824960704,32.6817896323,1.10336067736,0.0,1.10336067736
 09/12  08:00:00,160.889163182,4.2617893604,37.9681331296,0.0,48.2474882111,70.4033123869,1.10396488918,0.0,1.10396488918
 09/12  09:00:00,162.488214773,4.82739400097,47.3501515086,0.0,48.2474882111,62.0547409583,1.10410016945,0.0,1.10410016945
 09/12  10:00:00,168.631722606,5.52030525461,54.7273414948,0.0,48.2474882111,60.1281475517,2.18825624702,0.0,2.18825624702
 09/12  11:00:00,178.459592107,6.17317110687,61.9757517362,0.0,48.2474882111,62.0547409583,2.1886277633,0.0,2.1886277633
 09/12  12:00:00,181.606699391,6.22448572914,65.6158929054,0.0,48.2474882111,61.5103924513,2.18953483084,0.0,2.18953483084
 09/12  13:00:00,189.613575531,7.23720115425,70.4602106082,0.0,48.2474882111,63.6602354638,2.1888769279,0.0,2.1888769279
 09/12  14:00:00,187.511427082,7.27195798901,71.8553932358,0.0,48.2474882111,60.1281475517,1.103896719,0.0,1.103896719
 09/12  15:00:00,191.036620064,7.7015029915,74.9510412152,0.0,48.2474882111,60.1281475517,2.18765786242,0.0,2.18765786242
 09/12  16:00:00,193.910104726,8.19619675652,74.4399420023,0.0,48.2474882111,63.0180376616,1.10427463677,0.0,1.10427463677
 09/12  17:00:00,177.326141103,7.55323201216,69.4438567772,0.0,37.5258241642,62.7947880557,1.10382677143,0.0,1.10382677143
 09/12  18:00:00,120.915281269,5.01816268119,53.0663394226,0.0,26.8041601173,36.0181789539,1.10354525434,0.0,1.10354525434
 09/12  19:00:00,117.151083697,4.05961138962,42.9601510173,0.0,26.8041601173,33.4493877451,1.10332414476,0.0,1.10332414476
 09/12  20:00:00,99.7389432261,3.55046503259,37.2049863074,0.0,16.0824960704,28.0885557216,1.10329802959,0.0,1.10329802959
 09/12  21:00:00,95.8675228428,3.46370609774,34.7047204633,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300794538,0.0,1.10300794538
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294095233,0.0,1.10294095233
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294349671,0.0,1.10294349671
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303826845,0.0,1.10303826845
 09/13  06:00:00,80.475264744,4.03716530368,34.6426711992,0.178828029795,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,86.697474873,3.4290581568,33.687965073,0.80772584649,16.0824960704,32.6817896323,1.10338133632,0.0,1.10338133632
 09/13  08:00:00,162.655925863,4.32700737725,39.6696777939,0.0,48.2474882111,70.4033123869,1.10392268319,0.0,1.10392268319
 09/13  09:00:00,154.434490698,4.21204347523,39.9117779597,0.0,48.2474882111,62.0547409583,2.18789269233,0.0,2.18789269233
 09/13  10:00:00,153.344175033,4.18226652827,40.7778326474,0.0,48.2474882111,60.1281475517,1.10400329343,0.0,1.10400329343
 09/13  11:00:00,156.604389166,4.28783326026,42.0058866425,0.0,48.2474882111,62.0547409583,2.18835881145,0.0,2.18835881145
 09/13  12:00:00,154.799591042,4.14703433869,40.8862359472,0.0,48.2474882111,61.5103924513,2.18950255151,0.0,2.18950255151
 09/13  13:00:00,158.532809444,4.38461235035,42.2320333246,0.0,48.2474882111,63.6602354638,2.18893994439,0.0,2.18893994439
 09/13  14:00:00,155.382365588,4.25067274079,42.74761699,0.0,48.2474882111,60.1281475517,2.18801774725,0.0,2.18801774725
 09/13  15:00:00,156.319754575,4.26215118755,43.6735275309,0.0,48.2474882111,60.1281475517,1.10379819985,0.0,1.10379819985
 09/13  16:00:00,160.267065122,4.42169277714,44.5714063783,0.0,48.2474882111,63.0180376616,2.18829277484,0.0,2.18829277484
 09/13  17:00:00,147.795619072,4.27319615381,43.1933706043,0.0,37.5258241642,62.7947880557,1.1036363301,0.0,1.1036363301
 09/13  18:00:00,103.96503224,3.43240498501,37.6925037351,0.00934435428162,26.8041601173,36.0181789539,1.10346300493,0.0,1.10346300493
 09/13  19:00:00,111.334884364,3.4290581568,37.417049752,0.357455164983,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/13  20:00:00,101.361384405,3.4290581568,37.0545635276,1.89427083417,16.0824960704,28.0885557216,1.10332286404,0.0,1.10332286404
 09/13  21:00:00,100.661748637,3.4290581568,36.7103982604,2.82319593829,16.0824960704,26.8041601173,1.10304434634,0.0,1.10304434634
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294522282,0.0,1.10294522282
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029460466,0.0,1.1029460466
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029460441,0.0,1.1029460441
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,83.1950387823,3.72041985263,36.6976482026,1.16037051571,5.36083202345,21.4433280938,1.10300841817,0.0,1.10300841817
 09/14  07:00:00,91.7535601827,3.4290581568,36.9530456872,2.59873054193,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/14  08:00:00,161.044100496,3.91968607956,38.4551190932,0.010054630863,48.2474882111,70.4033123869,2.18787857342,0.0,2.18787857342
 09/14  09:00:00,152.419360655,3.82743216684,38.2812592242,0.0,48.2474882111,62.0547409583,1.1040720124,0.0,1.1040720124
 09/14  10:00:00,152.432186323,3.84381668107,40.204293785,0.0,48.2474882111,60.1281475517,2.188230832,0.0,2.188230832
 09/14  11:00:00,157.620249255,4.05199817542,43.2575818161,0.0,48.2474882111,62.0547409583,1.10426389614,0.0,1.10426389614
 09/14  12:00:00,156.113982236,3.99348583458,42.3541756452,0.0,48.2474882111,61.5103924513,3.27371724109,0.0,3.27371724109
 09/14  13:00:00,161.506730679,4.43826248868,45.1523044216,0.0,48.2474882111,63.6602354638,2.18902491687,0.0,2.18902491687
 09/14  14:00:00,158.772340587,4.43255547785,45.9557092521,0.0,48.2474882111,60.1281475517,1.10387724326,0.0,1.10387724326
 09/14  15:00:00,159.467336793,4.53010805065,46.5531528854,0.0,48.2474882111,60.1281475517,1.10393932664,0.0,1.10393932664
 09/14  16:00:00,166.152784344,4.90643199125,49.9723863861,0.0,48.2474882111,63.0180376616,2.1883945248,0.0,2.1883945248
 09/14  17:00:00,157.839482198,5.12986645974,52.3805634239,0.0,37.5258241642,62.7947880557,1.10367430851,0.0,1.10367430851
 09/14  18:00:00,110.122995747,3.74887786279,43.5433387194,0.0,26.8041601173,36.0181789539,1.10344213403,0.0,1.10344213403
 09/14  19:00:00,112.591592617,3.46685816442,38.993413163,0.0,26.8041601173,33.4493877451,1.10331638544,0.0,1.10331638544
 09/14  20:00:00,98.7455225772,3.4290581568,36.1919710929,0.141001441365,16.0824960704,28.0885557216,1.10332553719,0.0,1.10332553719
 09/14  21:00:00,96.0501050158,3.4290581568,34.3190506498,0.602899927474,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294413711,0.0,1.10294413711
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294526459,0.0,1.10294526459
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294602701,0.0,1.10294602701
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,79.868073363,3.631928639,30.849119894,3.77042461859,5.36083202345,21.4433280938,1.10309137228,0.0,1.10309137228
 09/15  07:00:00,83.8718779038,3.4290581568,26.7519231435,4.91817080675,16.0824960704,32.6817896323,1.10343415039,0.0,1.10343415039
 09/15  08:00:00,156.426942745,3.99286869183,33.502628011,0.272205349604,48.2474882111,70.4033123869,1.10398237139,0.0,1.10398237139
 09/15  09:00:00,153.35961273,4.15561634013,38.8933271264,0.0,48.2474882111,62.0547409583,2.18802868686,0.0,2.18802868686
 09/15  10:00:00,153.861802043,4.13083700046,41.3468891858,0.0,48.2474882111,60.1281475517,1.10406523439,0.0,1.10406523439
 09/15  11:00:00,162.212225277,4.62036468865,47.2811913253,0.0,48.2474882111,62.0547409583,2.1886693143,0.0,2.1886693143
 09/15  12:00:00,166.719184975,5.02260234595,51.9302618727,0.0,48.2474882111,61.5103924513,2.1892286372,0.0,2.1892286372
 09/15  13:00:00,174.861319494,5.87741982769,57.0677358972,0.0,48.2474882111,63.6602354638,2.18922712136,0.0,2.18922712136
 09/15  14:00:00,173.348232632,5.92292284968,59.0412339251,0.0,48.2474882111,60.1281475517,2.1877351066,0.0,2.1877351066
 09/15  15:00:00,176.394433516,6.18620512239,61.8241525366,0.0,48.2474882111,60.1281475517,1.1038630057,0.0,1.1038630057
 09/15  16:00:00,183.466577594,6.91019159797,65.2824200294,0.0,48.2474882111,63.0180376616,2.18834358437,0.0,2.18834358437
 09/15  17:00:00,169.716265361,6.55969480194,62.8275182448,0.0,37.5258241642,62.7947880557,1.10367745029,0.0,1.10367745029
 09/15  18:00:00,117.275722477,4.38714179616,50.0578015157,0.0,26.8041601173,36.0181789539,1.10348477026,0.0,1.10348477026
 09/15  19:00:00,117.215869217,3.71224485012,43.3723030771,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/15  20:00:00,101.795409018,3.4538138145,39.3581033171,0.0,16.0824960704,28.0885557216,1.10335713999,0.0,1.10335713999
 09/15  21:00:00,99.4901018021,3.4290581568,38.3619473636,0.0,16.0824960704,26.8041601173,1.10303658069,0.0,1.10303658069
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294445311,0.0,1.10294445311
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029458866,0.0,1.1029458866
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299696848,0.0,1.10299696848
 09/16  06:00:00,80.728925799,3.72222804298,34.7091129515,0.680984593162,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,70.4826414365,3.4290581568,33.3872457053,1.71615494542,5.36083202345,26.5809105114,1.10306934313,0.0,1.10306934313
 09/16  08:00:00,96.1203052861,3.4290581568,34.237913104,0.341189081339,26.8041601173,31.2995447326,1.10329178678,0.0,1.10329178678
 09/16  09:00:00,99.8843561602,3.4290581568,36.0756179451,0.0198428066372,26.8041601173,33.5472370403,1.10350625827,0.0,1.10350625827
 09/16  10:00:00,99.6885737904,3.4290581568,36.8629750852,0.0,26.8041601173,32.583940337,1.10336806073,0.0,1.10336806073
 09/16  11:00:00,102.756681807,3.42907596324,37.6833729872,0.0,26.8041601173,34.8316326447,1.10347995632,0.0,1.10347995632
 09/16  12:00:00,102.03803817,3.42922098819,38.2489799301,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  13:00:00,100.635806792,3.56035917576,39.2844015737,0.0,26.8041601173,30.9784458315,1.1034100141,0.0,1.1034100141
 09/16  14:00:00,73.0564139103,3.70835445002,39.9666680401,0.0,8.04124803518,21.3317032909,1.10327226946,0.0,1.10327226946
 09/16  15:00:00,73.1774621726,3.66695641563,41.4135099412,0.0,8.04124803518,20.0473076865,1.10321949724,0.0,1.10321949724
 09/16  16:00:00,74.5462794578,3.61064906734,42.5175356736,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/16  17:00:00,66.9478238602,3.63159083486,42.6182874425,0.0,2.68041601173,18.0090894769,1.10303061122,0.0,1.10303061122
 09/16  18:00:00,42.2640302091,2.27508701495,21.217591018,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,36.0879961196,0.75044354253,6.69686706758,0.0,2.68041601173,16.0824960704,1.10306693181,0.0,1.10306693181
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307336557,0.0,1.10307336557
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029452643,0.0,1.1029452643
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290768341,0.0,1.10290768341
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296520465,0.0,1.10296520465
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291354585,0.0,1.10291354585
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,37.4627155446,1.46402168878,17.2273416796,0.0,2.68041601173,16.0824960704,1.1029474713,0.0,1.1029474713
 09/17  11:00:00,43.2707989491,2.18988830046,22.3095584725,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,32.5255583548,1.27387799996,12.4803281787,0.0,2.68041601173,16.0824960704,1.10303408583,0.0,1.10303408583
 09/17  13:00:00,44.0179536766,2.30353318753,22.9430683128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,42.981021862,2.26327338497,21.9463963008,0.0,2.68041601173,16.0824960704,1.10303850584,0.0,1.10303850584
 09/17  15:00:00,49.777079011,2.88636955746,28.1193572773,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,42.3725828027,2.18430986894,21.4169207576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,39.7184465291,1.90179888483,19.0452954681,0.0,2.68041601173,16.0824960704,1.10296827394,0.0,1.10296827394
 09/17  18:00:00,41.0579943707,2.05057404619,20.2360681483,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,34.574665293,0.483320685153,5.45065909827,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291709025,0.0,1.10291709025
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291510885,0.0,1.10291510885
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294757347,0.0,1.10294757347
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294775448,0.0,1.10294775448
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
