Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,77.9833203398,3.63650587041,30.2206205367,2.50959372136,5.36083202345,21.4433280938,1.10305242984,0.0,1.10305242984
 09/18  07:00:00,82.6765064002,3.4290581568,26.6032678016,3.87145464505,16.0824960704,32.6817896323,1.10339428304,0.0,1.10339428304
 09/18  08:00:00,158.50044081,3.94203529053,35.8070330757,0.0921317513909,48.2474882111,70.4033123869,1.10403292644,0.0,1.10403292644
 09/18  09:00:00,160.123053918,4.36248142277,45.4499032322,0.0,48.2474882111,62.0547409583,2.1879517669,0.0,2.1879517669
 09/18  10:00:00,166.695513171,5.01513694706,53.2963003673,0.0,48.2474882111,60.1281475517,1.10403608263,0.0,1.10403608263
 09/18  11:00:00,171.390709492,5.31800778055,55.7620324478,0.0,48.2474882111,62.0547409583,2.18863305582,0.0,2.18863305582
 09/18  12:00:00,171.976609669,5.67560459801,56.5346843147,0.0,48.2474882111,61.5103924513,2.18922291974,0.0,2.18922291974
 09/18  13:00:00,181.263312513,6.69174338868,62.6554053551,0.0,48.2474882111,63.6602354638,2.18924918399,0.0,2.18924918399
 09/18  14:00:00,179.994821598,6.69081690037,64.9199288411,0.0,48.2474882111,60.1281475517,2.187768388,0.0,2.187768388
 09/18  15:00:00,180.975970808,7.03405106474,65.5578438862,0.0,48.2474882111,60.1281475517,1.10388822706,0.0,1.10388822706
 09/18  16:00:00,187.779625098,7.41836949082,69.0872896405,0.0,48.2474882111,63.0180376616,2.18842014904,0.0,2.18842014904
 09/18  17:00:00,169.505567484,5.88632127378,63.2901938961,0.0,37.5258241642,62.7947880557,1.10358609241,0.0,1.10358609241
 09/18  18:00:00,116.706538517,4.14059803855,49.7351613129,0.0,26.8041601173,36.0181789539,1.10342387497,0.0,1.10342387497
 09/18  19:00:00,118.428504574,3.77479369531,42.0550562551,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,100.073461748,3.48929918161,37.6006706802,0.0,16.0824960704,28.0885557216,1.10329724164,0.0,1.10329724164
 09/18  21:00:00,97.1241643112,3.4364724043,35.9701022489,0.0184933762749,16.0824960704,26.8041601173,1.1030485602,0.0,1.1030485602
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029460565,0.0,1.1029460565
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294706958,0.0,1.10294706958
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294741871,0.0,1.10294741871
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,78.7251270904,3.75012751955,32.1495364411,1.20886291829,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,84.5407900498,3.4290581568,30.2946393592,2.04436673706,16.0824960704,32.6817896323,1.10316736777,0.0,1.10316736777
 09/19  08:00:00,160.870776729,4.23380972756,37.96474867,0.0129776389667,48.2474882111,70.4033123869,2.18791918241,0.0,2.18791918241
 09/19  09:00:00,163.147114004,4.79371660039,48.0427281401,0.0,48.2474882111,62.0547409583,1.10409548893,0.0,1.10409548893
 09/19  10:00:00,171.69109887,5.52835425683,57.7786687561,0.0,48.2474882111,60.1281475517,2.18831002686,0.0,2.18831002686
 09/19  11:00:00,180.70934935,6.17804622476,64.2206338621,0.0,48.2474882111,62.0547409583,2.18857547235,0.0,2.18857547235
 09/19  12:00:00,181.412189587,5.97694396315,65.6689248673,0.0,48.2474882111,61.5103924513,2.18927787771,0.0,2.18927787771
 09/19  13:00:00,191.801214505,6.95171076906,72.9333399674,0.0,48.2474882111,63.6602354638,2.1892539011,0.0,2.1892539011
 09/19  14:00:00,188.599573838,6.72802279649,73.4874751846,0.0,48.2474882111,60.1281475517,1.10398844447,0.0,1.10398844447
 09/19  15:00:00,191.449775838,7.20691554911,75.8587844322,0.0,48.2474882111,60.1281475517,2.18769604967,0.0,2.18769604967
 09/19  16:00:00,196.676754196,7.84416723807,77.5586209911,0.0,48.2474882111,63.0180376616,1.10423660562,0.0,1.10423660562
 09/19  17:00:00,178.65553171,7.06370640888,71.2627729875,0.0,37.5258241642,62.7947880557,1.10371845424,0.0,1.10371845424
 09/19  18:00:00,122.970842935,4.60520510264,55.5348586672,0.0,26.8041601173,36.0181789539,1.10352921782,0.0,1.10352921782
 09/19  19:00:00,123.767643134,3.87331652037,47.2956719909,0.0,26.8041601173,33.4493877451,1.10334868675,0.0,1.10334868675
 09/19  20:00:00,103.130729362,3.49453146862,40.6527060076,0.0,16.0824960704,28.0885557216,1.1033708262,0.0,1.1033708262
 09/19  21:00:00,98.6249867347,3.43999700823,37.4858934447,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300951319,0.0,1.10300951319
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294378752,0.0,1.10294378752
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294485842,0.0,1.10294485842
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304720841,0.0,1.10304720841
 09/20  06:00:00,80.0898692496,3.89290254183,34.1288163589,0.451550137476,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,86.4297653322,3.4290581568,33.345577091,0.882404287691,16.0824960704,32.6817896323,1.10341308525,0.0,1.10341308525
 09/20  08:00:00,165.134174788,4.2641529752,42.2107811206,0.0,48.2474882111,70.4033123869,1.10398630165,0.0,1.10398630165
 09/20  09:00:00,165.417105185,4.8619625187,50.2444734027,0.0,48.2474882111,62.0547409583,2.18806392723,0.0,2.18806392723
 09/20  10:00:00,173.727860479,5.66620664964,59.6775779724,0.0,48.2474882111,60.1281475517,1.10411237853,0.0,1.10411237853
 09/20  11:00:00,180.872561314,6.08270177397,64.4791902761,0.0,48.2474882111,62.0547409583,2.18863189153,0.0,2.18863189153
 09/20  12:00:00,178.29336618,5.5156482275,63.0113971964,0.0,48.2474882111,61.5103924513,2.18912627561,0.0,2.18912627561
 09/20  13:00:00,189.937873439,6.78093073461,71.2407789352,0.0,48.2474882111,63.6602354638,2.18936046455,0.0,2.18936046455
 09/20  14:00:00,190.89396265,6.96066439033,75.5492224024,0.0,48.2474882111,60.1281475517,2.18827050932,0.0,2.18827050932
 09/20  15:00:00,195.473927371,7.74442503848,79.3454264753,0.0,48.2474882111,60.1281475517,1.10385043525,0.0,1.10385043525
 09/20  16:00:00,199.403123197,8.20062013134,79.9285370991,0.0,48.2474882111,63.0180376616,2.18822719912,0.0,2.18822719912
 09/20  17:00:00,184.556306412,7.37477262295,76.8524814746,0.0,37.5258241642,62.7947880557,1.10362422774,0.0,1.10362422774
 09/20  18:00:00,128.864564642,4.76304352031,61.2707419563,0.0,26.8041601173,36.0181789539,1.10349082054,0.0,1.10349082054
 09/20  19:00:00,128.593772473,3.96875649456,52.0263613556,0.0,26.8041601173,33.4493877451,1.10328828171,0.0,1.10328828171
 09/20  20:00:00,108.46944576,3.53619354715,45.9497603263,0.0,16.0824960704,28.0885557216,1.10337620607,0.0,1.10337620607
 09/20  21:00:00,104.170378856,3.4683158431,43.0029667313,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294200902,0.0,1.10294200902
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294297177,0.0,1.10294297177
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294317091,0.0,1.10294317091
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,79.1787023865,3.84599882926,32.9152705225,0.800832823368,5.36083202345,21.4433280938,1.10308613503,0.0,1.10308613503
 09/21  07:00:00,81.1040658776,3.4290581568,27.2198086422,1.68247328182,16.0824960704,32.6817896323,1.10344053765,0.0,1.10344053765
 09/21  08:00:00,154.502166883,4.22721392512,31.6058977044,0.00981456121384,48.2474882111,70.4033123869,1.10398291448,0.0,1.10398291448
 09/21  09:00:00,146.123698268,4.10584714165,31.707181863,0.0,48.2474882111,62.0547409583,2.18811947474,0.0,2.18811947474
 09/21  10:00:00,144.119205133,4.06307233305,31.6720569426,0.0,48.2474882111,60.1281475517,1.10413074929,0.0,1.10413074929
 09/21  11:00:00,149.752430113,4.16250327326,35.2792575761,0.0,48.2474882111,62.0547409583,2.18885311619,0.0,2.18885311619
 09/21  12:00:00,152.889615608,4.11550878166,39.0077860701,0.0,48.2474882111,61.5103924513,2.18948326554,0.0,2.18948326554
 09/21  13:00:00,158.162351493,4.36423812242,41.8819496017,0.0,48.2474882111,63.6602354638,2.18898638612,0.0,2.18898638612
 09/21  14:00:00,158.717039428,4.45642431769,45.8765392535,0.0,48.2474882111,60.1281475517,2.18810549031,0.0,2.18810549031
 09/21  15:00:00,166.109753454,5.039715701,52.685961896,0.0,48.2474882111,60.1281475517,1.10386160195,0.0,1.10386160195
 09/21  16:00:00,169.892265719,5.26253452175,53.3557652304,0.0,48.2474882111,63.0180376616,2.18849172671,0.0,2.18849172671
 09/21  17:00:00,152.541383862,4.67358714194,47.5387444058,0.0,37.5258241642,62.7947880557,1.10360401645,0.0,1.10360401645
 09/21  18:00:00,105.570224522,3.47610778945,39.263337567,0.0,26.8041601173,36.0181789539,1.10346025933,0.0,1.10346025933
 09/21  19:00:00,113.163068144,3.43533061021,37.1290829106,0.0,26.8041601173,33.4493877451,1.10306567651,0.0,1.10306567651
 09/21  20:00:00,98.5591643461,3.4290581568,35.3710176966,0.775596606596,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,96.8308351899,3.4290581568,33.9525349896,1.75014576176,16.0824960704,26.8041601173,1.10318178839,0.0,1.10318178839
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294273028,0.0,1.10294273028
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294338823,0.0,1.10294338823
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294316198,0.0,1.10294316198
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,78.5789404493,3.64714269836,29.7128394245,3.60235811506,5.36083202345,21.4433280938,1.10301707014,0.0,1.10301707014
 09/22  07:00:00,79.7126688915,3.4290581568,21.3062919004,6.20459303752,16.0824960704,32.6817896323,1.103414549,0.0,1.103414549
 09/22  08:00:00,147.435721171,3.88956878224,23.9034424514,0.983469244916,48.2474882111,70.4033123869,1.10402354688,0.0,1.10402354688
 09/22  09:00:00,138.452072253,3.7578810744,23.9564248534,0.427097062051,48.2474882111,62.0547409583,1.1041123968,0.0,1.1041123968
 09/22  10:00:00,136.873081278,3.7356110494,24.675394706,0.0779996661886,48.2474882111,60.1281475517,2.1881340086,0.0,2.1881340086
 09/22  11:00:00,140.568124892,3.85258355249,26.4048720757,0.0,48.2474882111,62.0547409583,2.18856008539,0.0,2.18856008539
 09/22  12:00:00,140.936336937,3.84472976958,27.3140886829,0.0111977280688,48.2474882111,61.5103924513,2.18919357907,0.0,2.18919357907
 09/22  13:00:00,144.913010236,4.06316451793,28.9336819496,0.0,48.2474882111,63.6602354638,2.1892602149,0.0,2.1892602149
 09/22  14:00:00,145.793722208,4.42217993604,32.987466415,0.0,48.2474882111,60.1281475517,2.18779810502,0.0,2.18779810502
 09/22  15:00:00,148.759552591,4.60667061777,35.7688061166,0.0,48.2474882111,60.1281475517,1.10391537863,0.0,1.10391537863
 09/22  16:00:00,153.593241366,4.76701740642,37.5522579925,0.0,48.2474882111,63.0180376616,2.18851115825,0.0,2.18851115825
 09/22  17:00:00,141.513928151,4.54822393524,36.636651902,0.0,37.5258241642,62.7947880557,1.10363062284,0.0,1.10363062284
 09/22  18:00:00,96.0714318549,3.44066367195,29.7999890177,0.0,26.8041601173,36.0181789539,1.10346898303,0.0,1.10346898303
 09/22  19:00:00,103.192426712,3.4290581568,27.1339705841,0.0307433481723,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,88.5852361419,3.4290581568,25.2628607795,0.909825319477,16.0824960704,28.0885557216,1.10333767113,0.0,1.10333767113
 09/22  21:00:00,88.5491107036,3.4290581568,24.7802299812,2.6407262839,16.0824960704,26.8041601173,1.10305406493,0.0,1.10305406493
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294551601,0.0,1.10294551601
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294578423,0.0,1.10294578423
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029452504,0.0,1.1029452504
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,76.9606294137,3.52071500272,24.25636886,7.56694533956,5.36083202345,21.4433280938,1.10301326158,0.0,1.10301326158
 09/23  07:00:00,65.7740903022,3.4290581568,17.9932299733,9.93428620986,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,87.7624456674,3.4290581568,19.0756296917,7.14561287493,26.8041601173,31.2995447326,1.10327544417,0.0,1.10327544417
 09/23  09:00:00,89.8535352857,3.4290581568,20.6912925029,5.37334737424,26.8041601173,33.5472370403,1.10345508331,0.0,1.10345508331
 09/23  10:00:00,87.4878704527,3.4290581568,22.7014812436,1.96079050388,26.8041601173,32.583940337,1.10342728306,0.0,1.10342728306
 09/23  11:00:00,90.7744530292,3.4290581568,24.9535624707,0.747599545521,26.8041601173,34.8316326447,1.1035437418,0.0,1.1035437418
 09/23  12:00:00,91.2689148652,3.4290581568,27.1207314597,0.35928799701,26.8041601173,33.5472370403,1.10341342193,0.0,1.10341342193
 09/23  13:00:00,91.4860563129,3.56550663202,30.1017022081,0.0278014298243,26.8041601173,30.9784458315,1.10340500643,0.0,1.10340500643
 09/23  14:00:00,67.9296263666,3.73047567558,34.8177592709,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,68.5508273195,3.65100768402,36.8028238197,0.0,8.04124803518,20.0473076865,1.10321479374,0.0,1.10321479374
 09/23  16:00:00,68.6026589394,3.4831165438,36.7014476787,0.0,8.04124803518,20.3684065876,1.10325895423,0.0,1.10325895423
 09/23  17:00:00,60.3008275551,3.4290581568,36.0586901891,0.115133626425,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301229641,0.0,1.10301229641
 09/23  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301375109,0.0,1.10301375109
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029485349,0.0,1.1029485349
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291705649,0.0,1.10291705649
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291963925,0.0,1.10291963925
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291683782,0.0,1.10291683782
 09/24  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291966171,0.0,1.10291966171
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298323676,0.0,1.10298323676
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307665817,0.0,1.10307665817
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,20.0224515885,0.0955961121289,1.15550330019,0.0,2.68041601173,16.0824960704,1.10291872633,0.0,1.10291872633
 09/24  17:00:00,49.3400499016,2.41109641499,28.1576013104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,38.0006653995,1.71996803782,17.5093451855,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295276349,0.0,1.10295276349
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301791498,0.0,1.10301791498
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290829268,0.0,1.10290829268
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294976774,0.0,1.10294976774
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303667996,0.0,1.10303667996
 09/25  06:00:00,81.6515653051,3.71528406051,35.6652702986,0.654410734622,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,90.5219618884,3.4290581568,34.4260280105,1.42681659105,16.0824960704,32.6817896323,1.10339304343,0.0,1.10339304343
 09/25  08:00:00,162.624637248,3.9429951065,40.022401449,0.0,48.2474882111,70.4033123869,2.18795063139,0.0,2.18795063139
 09/25  09:00:00,162.261502281,4.41842814428,47.5324048736,0.0,48.2474882111,62.0547409583,1.10401718863,0.0,1.10401718863
 09/25  10:00:00,170.671364832,5.18780562146,57.0994833541,0.0,48.2474882111,60.1281475517,2.18819558662,0.0,2.18819558662
 09/25  11:00:00,180.517432931,5.81937126509,64.3873924021,0.0,48.2474882111,62.0547409583,1.10428948652,0.0,1.10428948652
 09/25  12:00:00,183.432481721,5.83190544339,67.8342555207,0.0,48.2474882111,61.5103924513,3.2739795453,0.0,3.2739795453
 09/25  13:00:00,194.585467859,6.67552480816,75.9937792821,0.0,48.2474882111,63.6602354638,2.18932957476,0.0,2.18932957476
 09/25  14:00:00,191.984693379,6.71985057334,76.8807669483,0.0,48.2474882111,60.1281475517,1.10386045748,0.0,1.10386045748
 09/25  15:00:00,196.336513548,7.32712705217,80.6253106394,0.0,48.2474882111,60.1281475517,2.18781776464,0.0,2.18781776464
 09/25  16:00:00,198.373177638,7.28238161407,79.816830057,0.0,48.2474882111,63.0180376616,1.10433057514,0.0,1.10433057514
 09/25  17:00:00,180.380935429,6.66271556229,73.3891675525,0.0,37.5258241642,62.7947880557,1.1038913084,0.0,1.1038913084
 09/25  18:00:00,123.975285577,4.3804801987,56.7640262127,0.0,26.8041601173,36.0181789539,1.10361643859,0.0,1.10361643859
 09/25  19:00:00,128.274966095,3.77480207008,49.4341760687,0.0,26.8041601173,33.4493877451,1.10346795052,0.0,1.10346795052
 09/25  20:00:00,107.355243136,3.46447268523,44.9072785647,0.0,16.0824960704,28.0885557216,1.10338274538,0.0,1.10338274538
 09/25  21:00:00,103.594203534,3.4290581568,42.4660490957,0.0,16.0824960704,26.8041601173,1.1030544131,0.0,1.1030544131
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295140383,0.0,1.10295140383
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029519301,0.0,1.1029519301
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030457815,0.0,1.1030457815
 09/26  06:00:00,82.0216296632,4.04165981088,36.14699124,0.216378401036,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  07:00:00,91.1465697268,3.4290581568,35.7966524631,0.680799976828,16.0824960704,32.6817896323,1.10342141659,0.0,1.10342141659
 09/26  08:00:00,168.896819909,4.52420881408,45.7133704026,0.0,48.2474882111,70.4033123869,2.1879012543,0.0,2.1879012543
 09/26  09:00:00,168.825047297,5.30274870218,53.2116293317,0.0,48.2474882111,62.0547409583,1.10406640962,0.0,1.10406640962
 09/26  10:00:00,175.083409012,5.92976459266,60.7695685625,0.0,48.2474882111,60.1281475517,2.18830255045,0.0,2.18830255045
 09/26  11:00:00,182.341695603,6.58028539465,65.4507409447,0.0,48.2474882111,62.0547409583,2.1886409055,0.0,2.1886409055
 09/26  12:00:00,182.484001589,6.44767304317,66.2700077892,0.0,48.2474882111,61.5103924513,2.18943069524,0.0,2.18943069524
 09/26  13:00:00,189.975555085,7.29800052117,70.7613907946,0.0,48.2474882111,63.6602354638,2.18947781158,0.0,2.18947781158
 09/26  14:00:00,186.455955199,7.26400346265,70.8078758797,0.0,48.2474882111,60.1281475517,1.10392598927,0.0,1.10392598927
 09/26  15:00:00,189.961740315,7.65422944196,73.9234350163,0.0,48.2474882111,60.1281475517,2.18779451439,0.0,2.18779451439
 09/26  16:00:00,193.324949409,7.79774846317,74.2532349791,0.0,48.2474882111,63.0180376616,1.10416326769,0.0,1.10416326769
 09/26  17:00:00,175.289097693,7.0014621312,67.9585832476,0.0,37.5258241642,62.7947880557,2.18761723486,0.0,2.18761723486
 09/26  18:00:00,119.783731395,4.49867200268,52.4542802272,0.0,26.8041601173,36.0181789539,1.10347481358,0.0,1.10347481358
 09/26  19:00:00,123.879243113,3.84273920033,44.9705159561,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/26  20:00:00,101.072021806,3.47954241163,38.6089875083,0.0,16.0824960704,28.0885557216,1.10336207747,0.0,1.10336207747
 09/26  21:00:00,97.6638830682,3.4324174327,36.5323693537,0.0,16.0824960704,26.8041601173,1.10304332167,0.0,1.10304332167
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294899079,0.0,1.10294899079
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294805004,0.0,1.10294805004
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.882380069865,0.0,0.882380069865
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.240437540369,0.0,0.240437540369
 09/27  06:00:00,79.5423061154,3.82532416048,33.4253523669,0.675029376689,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,88.231157934,3.4290581568,32.4012294931,1.160811154,16.0824960704,32.6817896323,1.10316400306,0.0,1.10316400306
 09/27  08:00:00,166.071043765,4.38805385413,43.0237492193,0.0,48.2474882111,70.4033123869,2.18799745158,0.0,2.18799745158
 09/27  09:00:00,169.223684845,5.05392894295,53.8590866388,0.0,48.2474882111,62.0547409583,1.10416738785,0.0,1.10416738785
 09/27  10:00:00,173.414669273,5.35277203893,59.6778213768,0.0,48.2474882111,60.1281475517,2.18806777356,0.0,2.18806777356
 09/27  11:00:00,185.07393687,6.41427077711,68.3489968293,0.0,48.2474882111,62.0547409583,2.18886850992,0.0,2.18886850992
 09/27  12:00:00,188.09792757,6.46654083642,71.8650659766,0.0,48.2474882111,61.5103924513,2.18968094347,0.0,2.18968094347
 09/27  13:00:00,197.190783715,7.38213945391,77.8924804925,0.0,48.2474882111,63.6602354638,2.18913560876,0.0,2.18913560876
 09/27  14:00:00,194.493943199,7.37775421662,78.7321131256,0.0,48.2474882111,60.1281475517,1.1039094641,0.0,1.1039094641
 09/27  15:00:00,200.319987492,8.10253544105,83.833376194,0.0,48.2474882111,60.1281475517,2.18785789114,0.0,2.18785789114
 09/27  16:00:00,207.208762695,8.6139141761,87.3208825521,0.0,48.2474882111,63.0180376616,2.18850098145,0.0,2.18850098145
 09/27  17:00:00,188.744216298,7.60266108741,80.8125028964,0.0,37.5258241642,62.7947880557,1.10363394443,0.0,1.10363394443
 09/27  18:00:00,130.587550152,4.79028910717,62.9664818799,0.0,26.8041601173,36.0181789539,1.10347904839,0.0,1.10347904839
 09/27  19:00:00,132.208984555,4.0120970986,53.1308995002,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,107.539266408,3.54941328437,45.0063612379,0.0,16.0824960704,28.0885557216,1.10335221782,0.0,1.10335221782
 09/27  21:00:00,102.732445464,3.47054785389,41.5628013283,0.0,16.0824960704,26.8041601173,1.10295934476,0.0,1.10295934476
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029524929,0.0,1.1029524929
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029528218,0.0,1.1029528218
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295216174,0.0,1.10295216174
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,81.2492698176,3.8504639918,35.0698798566,0.712325757857,5.36083202345,21.4433280938,1.10302191163,0.0,1.10302191163
 09/28  07:00:00,88.09919339,3.4290581568,32.0633856946,1.36669040852,16.0824960704,32.6817896323,1.10338424208,0.0,1.10338424208
 09/28  08:00:00,164.228906819,4.31741102092,41.2522551062,0.0,48.2474882111,70.4033123869,1.10402959845,0.0,1.10402959845
 09/28  09:00:00,168.579605273,5.07093726867,53.1979987412,0.0,48.2474882111,62.0547409583,1.1041096655,0.0,1.1041096655
 09/28  10:00:00,177.749202572,6.05650200953,63.3086247058,0.0,48.2474882111,60.1281475517,2.18817080398,0.0,2.18817080398
 09/28  11:00:00,186.467743939,6.76926060179,69.3878140741,0.0,48.2474882111,62.0547409583,2.18866427956,0.0,2.18866427956
 09/28  12:00:00,187.736425841,6.64385236114,71.3262527234,0.0,48.2474882111,61.5103924513,2.18937658906,0.0,2.18937658906
 09/28  13:00:00,197.170923112,7.52738262142,77.7273767219,0.0,48.2474882111,63.6602354638,2.18950835916,0.0,2.18950835916
 09/28  14:00:00,196.040966561,7.54782822497,80.1090624788,0.0,48.2474882111,60.1281475517,2.18805177901,0.0,2.18805177901
 09/28  15:00:00,200.721253431,8.36996721176,83.967210362,0.0,48.2474882111,60.1281475517,1.10388405573,0.0,1.10388405573
 09/28  16:00:00,205.862366207,8.85954798313,85.728852257,0.0,48.2474882111,63.0180376616,2.18861165455,0.0,2.18861165455
 09/28  17:00:00,186.719971098,7.67933123297,78.7115875512,0.0,37.5258241642,62.7947880557,1.10366455191,0.0,1.10366455191
 09/28  18:00:00,127.499531651,4.83758723194,59.8311652538,0.0,26.8041601173,36.0181789539,1.10352528228,0.0,1.10352528228
 09/28  19:00:00,129.554682381,4.04316528639,50.4455291381,0.0,26.8041601173,33.4493877451,1.10330670419,0.0,1.10330670419
 09/28  20:00:00,105.853879905,3.56921891826,43.3011691007,0.0,16.0824960704,28.0885557216,1.10334150826,0.0,1.10334150826
 09/28  21:00:00,101.087957171,3.48064960432,39.9082112851,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294994305,0.0,1.10294994305
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294828442,0.0,1.10294828442
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295347388,0.0,1.10295347388
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,78.8653715386,3.82999926143,32.5030051128,0.915766953037,5.36083202345,21.4433280938,1.10306829491,0.0,1.10306829491
 09/29  07:00:00,83.5983581691,3.4290581568,27.3014988067,1.62774207557,16.0824960704,32.6817896323,1.10347183087,0.0,1.10347183087
 09/29  08:00:00,160.404107105,4.48327110692,37.2602743543,0.0013209521999,48.2474882111,70.4033123869,1.10401746931,0.0,1.10401746931
 09/29  09:00:00,163.033751435,5.22422707213,47.4988550997,0.0,48.2474882111,62.0547409583,2.18824194711,0.0,2.18824194711
 09/29  10:00:00,172.791492765,6.06499030956,58.342426599,0.0,48.2474882111,60.1281475517,1.10422332097,0.0,1.10422332097
 09/29  11:00:00,185.171230066,6.74688107257,68.1136797304,0.0,48.2474882111,62.0547409583,2.18848932261,0.0,2.18848932261
 09/29  12:00:00,187.600077419,6.61871377195,71.2150428905,0.0,48.2474882111,61.5103924513,2.18953404094,0.0,2.18953404094
 09/29  13:00:00,195.321439987,7.41258199878,75.9926942194,0.0,48.2474882111,63.6602354638,2.18942204047,0.0,2.18942204047
 09/29  14:00:00,194.157885773,7.40521331855,78.3685965971,0.0,48.2474882111,60.1281475517,2.188389407,0.0,2.188389407
 09/29  15:00:00,199.847914802,8.2157398601,83.2480990849,0.0,48.2474882111,60.1281475517,1.10392984337,0.0,1.10392984337
 09/29  16:00:00,203.442249074,8.48559537315,83.6826877342,0.0,48.2474882111,63.0180376616,2.1884756997,0.0,2.1884756997
 09/29  17:00:00,183.787993347,6.92343360373,76.535507429,0.0,37.5258241642,62.7947880557,1.10365252659,0.0,1.10365252659
 09/29  18:00:00,129.016047775,4.56154683439,61.6237217758,0.0,26.8041601173,36.0181789539,1.10352439951,0.0,1.10352439951
 09/29  19:00:00,132.19372135,4.00466623105,53.123067162,0.0,26.8041601173,33.4493877451,1.10328570545,0.0,1.10328570545
 09/29  20:00:00,108.619862504,3.55071024695,46.0856603705,0.0,16.0824960704,28.0885557216,1.10335844262,0.0,1.10335844262
 09/29  21:00:00,104.229972657,3.46685533193,43.0640210436,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300855189,0.0,1.10300855189
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295324294,0.0,1.10295324294
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102952727,0.0,1.102952727
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305714043,0.0,1.10305714043
 09/30  06:00:00,79.267780772,3.76892146042,33.1115554883,0.770703611919,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,68.7561966093,3.4290581568,28.9604934343,1.94912905591,5.36083202345,26.5809105114,1.10317258834,0.0,1.10317258834
 09/30  08:00:00,91.967443574,3.4290581568,29.2544326259,1.17180784731,26.8041601173,31.2995447326,1.10328680845,0.0,1.10328680845
 09/30  09:00:00,93.495974915,3.4290581568,28.7167049872,0.990374519325,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/30  10:00:00,91.4079295241,3.4290581568,27.5854059675,0.996924851364,26.8041601173,32.583940337,1.10350872878,0.0,1.10350872878
 09/30  11:00:00,93.249483435,3.4290581568,27.1176427927,1.05854962937,26.8041601173,34.8316326447,1.10349044857,0.0,1.10349044857
 09/30  12:00:00,93.7069830885,3.4290581568,29.067534393,0.850553286977,26.8041601173,33.5472370403,1.10351876979,0.0,1.10351876979
 09/30  13:00:00,92.3133635721,3.4290581568,29.9212891058,1.17197026657,26.8041601173,30.9784458315,1.10341245521,0.0,1.10341245521
 09/30  14:00:00,66.0817751942,3.4290581568,29.1137244934,4.15760112383,8.04124803518,21.3317032909,1.10329017616,0.0,1.10329017616
 09/30  15:00:00,66.0800979153,3.4290581568,28.7666678821,5.78737606059,8.04124803518,20.0473076865,1.10324940969,0.0,1.10324940969
 09/30  16:00:00,67.721765625,3.4290581568,29.2558022978,6.61881045349,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/30  17:00:00,61.3735005703,3.4290581568,28.8610839303,8.38541290041,2.68041601173,18.0090894769,1.10313442905,0.0,1.10313442905
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302334208,0.0,1.10302334208
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308514737,0.0,1.10308514737
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029539351,0.0,1.1029539351
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029226916,0.0,1.1029226916
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291127725,0.0,1.10291127725
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292034689,0.0,1.10292034689
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,24.5554467189,0.716723752557,5.0673707901,0.0,2.68041601173,16.0824960704,1.10295557447,0.0,1.10295557447
 10/01  10:00:00,31.1534964873,1.59253170706,10.789612604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,28.4555928412,1.146012214,8.53822845103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,41.2890811092,2.6889174984,19.8288114346,0.0,2.68041601173,16.0824960704,1.10304461888,0.0,1.10304461888
 10/01  13:00:00,40.209193608,2.55240971146,18.8854317204,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,42.133897558,2.73453333624,20.6280120456,0.0,2.68041601173,16.0824960704,1.10305171526,0.0,1.10305171526
 10/01  15:00:00,40.6115697857,2.51656610696,19.3236515025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,41.6145319869,2.59966329736,20.2435165134,0.0,2.68041601173,16.0824960704,1.1029783088,0.0,1.1029783088
 10/01  17:00:00,40.4114997083,2.47812001478,19.1620275174,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,37.1941919729,1.87123459336,14.08427187,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291705546,0.0,1.10291705546
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301832458,0.0,1.10301832458
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292289455,0.0,1.10292289455
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295525252,0.0,1.10295525252
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304752095,0.0,1.10304752095
 10/02  06:00:00,88.8809950695,3.43953827663,18.9987489199,24.8261076616,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,86.0776459492,3.4290581568,11.0770565632,20.3314720991,16.0824960704,32.6817896323,1.10320202016,0.0,1.10320202016
 10/02  08:00:00,143.620698226,3.56617078344,16.8549579397,4.54032881091,48.2474882111,70.4033123869,2.18793332543,0.0,2.18793332543
 10/02  09:00:00,138.989992172,3.61544900131,22.7357999382,2.32807396851,48.2474882111,62.0547409583,1.10403656342,0.0,1.10403656342
 10/02  10:00:00,139.800358218,3.7522287383,26.9943458739,0.669707749309,48.2474882111,60.1281475517,2.18829204637,0.0,2.18829204637
 10/02  11:00:00,145.587117841,4.17608940714,31.0859311368,0.0144280337394,48.2474882111,62.0547409583,2.18870099003,0.0,2.18870099003
 10/02  12:00:00,148.672934821,4.621483246,34.2851308182,0.0,48.2474882111,61.5103924513,2.1895750113,0.0,2.1895750113
 10/02  13:00:00,153.126413436,4.8619854203,36.3482642467,0.0,48.2474882111,63.6602354638,2.189381516,0.0,2.189381516
 10/02  14:00:00,150.646226461,4.77265589953,37.4894947047,0.0,48.2474882111,60.1281475517,1.10403008326,0.0,1.10403008326
 10/02  15:00:00,151.291602367,4.79881674715,38.1087097634,0.0,48.2474882111,60.1281475517,2.18788938322,0.0,2.18788938322
 10/02  16:00:00,156.07471502,5.09343917953,39.7073098739,0.0,48.2474882111,63.0180376616,2.18856525304,0.0,2.18856525304
 10/02  17:00:00,141.449742716,4.62772816335,36.4929622386,0.0,37.5258241642,62.7947880557,1.10367005886,0.0,1.10367005886
 10/02  18:00:00,97.4599503922,3.54824825519,28.6135896385,0.0,26.8041601173,36.0181789539,1.10354524045,0.0,1.10354524045
 10/02  19:00:00,102.668727859,3.4290581568,24.0284616169,0.145220129027,26.8041601173,33.4493877451,1.10328892162,0.0,1.10328892162
 10/02  20:00:00,85.5849280417,3.4290581568,21.8643504812,1.30802751759,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,85.0816219242,3.4290581568,20.6723280669,3.28113941883,16.0824960704,26.8041601173,1.1030861826,0.0,1.1030861826
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295520747,0.0,1.10295520747
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295447741,0.0,1.10295447741
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295118979,0.0,1.10295118979
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,76.2257493317,3.52766482688,22.0874495916,8.99403470183,5.36083202345,21.4433280938,1.10302242506,0.0,1.10302242506
 10/03  07:00:00,80.2993564913,3.4290581568,17.3507580866,8.27948111782,16.0824960704,32.6817896323,1.1034973857,0.0,1.1034973857
 10/03  08:00:00,145.105524663,3.67620270485,20.7902895417,1.97979172434,48.2474882111,70.4033123869,1.10405888707,0.0,1.10405888707
 10/03  09:00:00,139.704779493,3.76516506796,25.0867053582,0.542239803101,48.2474882111,62.0547409583,2.18811669697,0.0,2.18811669697
 10/03  10:00:00,142.587889108,4.11422327381,30.0861059933,0.00348398404118,48.2474882111,60.1281475517,1.10417751039,0.0,1.10417751039
 10/03  11:00:00,151.164976222,4.61828705697,36.2360199019,0.0,48.2474882111,62.0547409583,2.188697175,0.0,2.188697175
 10/03  12:00:00,155.397822024,4.90356988663,40.7279313808,0.0,48.2474882111,61.5103924513,2.18953404657,0.0,2.18953404657
 10/03  13:00:00,163.055829251,5.41907257876,45.7205929037,0.0,48.2474882111,63.6602354638,2.18946250079,0.0,2.18946250079
 10/03  14:00:00,162.162955504,5.5212706135,48.2576090336,0.0,48.2474882111,60.1281475517,2.18845776987,0.0,2.18845776987
 10/03  15:00:00,163.642427354,5.78262085135,49.4757306459,0.0,48.2474882111,60.1281475517,1.10397748257,0.0,1.10397748257
 10/03  16:00:00,167.412763973,6.00119421722,50.1376037887,0.0,48.2474882111,63.0180376616,2.18835736013,0.0,2.18835736013
 10/03  17:00:00,149.826333836,5.23149586447,44.2657856573,0.0,37.5258241642,62.7947880557,1.10371682089,0.0,1.10371682089
 10/03  18:00:00,101.64592829,3.68567385785,32.6621419336,0.0,26.8041601173,36.0181789539,1.10359826352,0.0,1.10359826352
 10/03  19:00:00,107.776384295,3.47880940858,29.2315869295,0.0,26.8041601173,33.4493877451,1.10334278075,0.0,1.10334278075
 10/03  20:00:00,90.0517011989,3.4290581568,27.0051356504,0.634015505555,16.0824960704,28.0885557216,1.10334747775,0.0,1.10334747775
 10/03  21:00:00,88.2224403651,3.4290581568,25.4628284825,1.63145744408,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310156964,0.0,1.10310156964
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295602856,0.0,1.10295602856
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295611612,0.0,1.10295611612
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304616964,0.0,1.10304616964
 10/04  06:00:00,75.943436159,3.59032538388,24.8034593885,5.93305117522,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,81.4183189663,3.4290581568,20.8950850429,5.85411663658,16.0824960704,32.6817896323,1.1034276823,0.0,1.1034276823
 10/04  08:00:00,148.27501302,3.71049890901,24.8319813784,1.073292041,48.2474882111,70.4033123869,2.18799190802,0.0,2.18799190802
 10/04  09:00:00,143.857401672,3.91876280927,29.5189078596,0.109061739805,48.2474882111,62.0547409583,1.10414501035,0.0,1.10414501035
 10/04  10:00:00,149.459348873,4.48354497485,36.591728041,0.0,48.2474882111,60.1281475517,2.18830505628,0.0,2.18830505628
 10/04  11:00:00,159.502454282,5.03432163834,44.1574633798,0.0,48.2474882111,62.0547409583,2.1889647613,0.0,2.1889647613
 10/04  12:00:00,163.51705738,5.21127034361,48.5394662799,0.0,48.2474882111,61.5103924513,2.18955515965,0.0,2.18955515965
 10/04  13:00:00,172.493292482,5.94209074122,54.635037972,0.0,48.2474882111,63.6602354638,2.18939770055,0.0,2.18939770055
 10/04  14:00:00,170.485291456,5.90014960896,56.2010659906,0.0,48.2474882111,60.1281475517,2.1879910518,0.0,2.1879910518
 10/04  15:00:00,171.190231434,5.89714047935,56.9090150981,0.0,48.2474882111,60.1281475517,1.1038713367,0.0,1.1038713367
 10/04  16:00:00,174.854314636,6.19179713825,57.3885515311,0.0,48.2474882111,63.0180376616,2.18864709747,0.0,2.18864709747
 10/04  17:00:00,155.657088529,5.12026693442,50.2077692809,0.0,37.5258241642,62.7947880557,1.1036906276,0.0,1.1036906276
 10/04  18:00:00,107.398052095,3.67947642106,38.4204631758,0.0,26.8041601173,36.0181789539,1.10356068365,0.0,1.10356068365
 10/04  19:00:00,113.962298497,3.51728268687,35.3790278533,0.0,26.8041601173,33.4493877451,1.1032755592,0.0,1.1032755592
 10/04  20:00:00,95.9576513235,3.4290581568,33.1941951389,0.350906141681,16.0824960704,28.0885557216,1.10338626384,0.0,1.10338626384
 10/04  21:00:00,94.402975497,3.4290581568,32.2491780965,1.0256429619,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295372362,0.0,1.10295372362
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295694984,0.0,1.10295694984
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029571536,0.0,1.1029571536
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305400128,0.0,1.10305400128
 10/05  06:00:00,81.6922443079,3.60051717683,24.1246950746,12.3504318451,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,84.5787815176,3.4290581568,11.1987858432,16.2435450542,16.0824960704,32.6817896323,1.103436331,0.0,1.103436331
 10/05  08:00:00,141.695786931,3.64695775878,11.193974427,8.19561405302,48.2474882111,70.4033123869,1.10394391855,0.0,1.10394391855
 10/05  09:00:00,130.098423751,3.53062634928,10.1816242603,6.0755038781,48.2474882111,62.0547409583,2.18809436496,0.0,2.18809436496
 10/05  10:00:00,127.201827975,3.50760877277,9.84399754847,5.46614579645,48.2474882111,60.1281475517,1.10418878357,0.0,1.10418878357
 10/05  11:00:00,129.10671418,3.5788436677,10.211702604,5.0054986445,48.2474882111,62.0547409583,2.1889255056,0.0,2.1889255056
 10/05  12:00:00,129.832108114,3.60598426576,10.4016200672,6.05818302467,48.2474882111,61.5103924513,3.27435040085,0.0,3.27435040085
 10/05  13:00:00,130.140048878,3.66483587384,11.1425498556,3.41649937972,48.2474882111,63.6602354638,2.18951407052,0.0,2.18951407052
 10/05  14:00:00,125.632494378,3.67212213276,12.9349048502,0.641391537717,48.2474882111,60.1281475517,1.1040664636,0.0,1.1040664636
 10/05  15:00:00,127.14403173,3.83466047909,14.8963834039,0.0289119902102,48.2474882111,60.1281475517,2.18789986269,0.0,2.18789986269
 10/05  16:00:00,130.591184656,3.93263731736,15.2600978821,0.124483489295,48.2474882111,63.0180376616,1.10426014673,0.0,1.10426014673
 10/05  17:00:00,119.632549382,3.90262302005,14.4102366379,0.990637409668,37.5258241642,62.7947880557,2.18770358226,0.0,2.18770358226
 10/05  18:00:00,82.7421243514,3.4290581568,10.6267000359,3.38825366008,26.8041601173,36.0181789539,1.10356790379,0.0,1.10356790379
 10/05  19:00:00,92.544895065,3.4290581568,8.72125201058,5.32859694117,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,81.3622314733,3.4290581568,6.44931460522,12.5003668251,16.0824960704,28.0885557216,1.10336836153,0.0,1.10336836153
 10/05  21:00:00,83.757339873,3.4290581568,4.40087593092,18.2283095036,16.0824960704,26.8041601173,1.10307776757,0.0,1.10307776757
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
