Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295494271,0.0,1.10295494271
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295751936,0.0,1.10295751936
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295780954,0.0,1.10295780954
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,114.460732219,3.44035721034,15.0039503572,54.3998244399,5.36083202345,21.4433280938,1.10302991114,0.0,1.10302991114
 10/06  07:00:00,102.193469072,3.4290581568,0.194227468628,44.862790983,16.0824960704,32.6817896323,6.95011756408,5.84665750532,1.10346005876
 10/06  08:00:00,142.317244975,3.56915826708,4.14038462769,15.9484613887,48.2474882111,70.4033123869,1.46047094228,0.356408627603,1.10406231468
 10/06  09:00:00,129.904200288,3.45345071099,8.17697346229,7.96310685123,48.2474882111,62.0547409583,2.18815051335,0.0,2.18815051335
 10/06  10:00:00,128.604900849,3.44408151411,11.7123778846,5.06436559295,48.2474882111,60.1281475517,1.10421147076,0.0,1.10421147076
 10/06  11:00:00,132.792173939,3.76532328179,15.6300557031,3.086125691,48.2474882111,62.0547409583,2.18878679219,0.0,2.18878679219
 10/06  12:00:00,135.757111453,4.20070194174,18.9926982791,2.797390476,48.2474882111,61.5103924513,2.18966532175,0.0,2.18966532175
 10/06  13:00:00,139.252384684,4.54364592812,21.7089701355,1.08360485087,48.2474882111,63.6602354638,3.27422374755,0.0,3.27422374755
 10/06  14:00:00,135.10020193,4.44079767525,22.0077345512,0.267593847035,48.2474882111,60.1281475517,1.10395252136,0.0,1.10395252136
 10/06  15:00:00,135.107054738,4.26982705235,22.4531518283,0.0,48.2474882111,60.1281475517,1.10400501976,0.0,1.10400501976
 10/06  16:00:00,138.77847502,4.25195748705,23.2525515661,0.0,48.2474882111,63.0180376616,2.18858963334,0.0,2.18858963334
 10/06  17:00:00,126.02956536,4.04169723226,21.6588158141,0.0,37.5258241642,62.7947880557,1.10391564512,0.0,1.10391564512
 10/06  18:00:00,85.8971084178,3.42980008903,16.1611612242,1.008034606,26.8041601173,36.0181789539,1.10372049473,0.0,1.10372049473
 10/06  19:00:00,93.9098961469,3.4290581568,12.2844918235,3.13035821011,26.8041601173,33.4493877451,1.10352317704,0.0,1.10352317704
 10/06  20:00:00,80.9418572414,3.4290581568,9.27135747254,9.25794972599,16.0824960704,28.0885557216,1.10336103937,0.0,1.10336103937
 10/06  21:00:00,82.8378706019,3.4290581568,7.51427263724,14.1954435262,16.0824960704,26.8041601173,1.10306636092,0.0,1.10306636092
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295546017,0.0,1.10295546017
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295828427,0.0,1.10295828427
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295827978,0.0,1.10295827978
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,107.775089278,3.4290581568,15.5144253045,47.2150056055,5.36083202345,21.4433280938,1.1030261968,0.0,1.1030261968
 10/07  07:00:00,83.9683382129,3.4290581568,2.4980736527,41.1563571078,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/07  08:00:00,88.5369813901,3.4290581568,5.84262239716,21.1531558921,26.8041601173,31.2995447326,1.10334376377,0.0,1.10334376377
 10/07  09:00:00,86.039362943,3.4290581568,10.0458518108,12.2046157237,26.8041601173,33.5472370403,1.10348907853,0.0,1.10348907853
 10/07  10:00:00,84.5594839225,3.4290581568,13.673713738,8.06017147934,26.8041601173,32.583940337,1.10348475854,0.0,1.10348475854
 10/07  11:00:00,87.6056387868,3.50624983188,16.4350881188,6.02006798006,26.8041601173,34.8316326447,1.10363587603,0.0,1.10363587603
 10/07  12:00:00,87.2781887341,3.78920190202,18.3681432108,4.76100636959,26.8041601173,33.5472370403,1.10351899397,0.0,1.10351899397
 10/07  13:00:00,85.6808475136,3.96156903345,19.9836228669,3.94460957032,26.8041601173,30.9784458315,1.10343870198,0.0,1.10343870198
 10/07  14:00:00,57.5835559984,3.84618186455,19.8679863725,4.48799634126,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,53.6296667755,3.66697122264,19.48421607,2.38148366715,8.04124803518,20.0473076865,1.10329747149,0.0,1.10329747149
 10/07  16:00:00,53.4214278764,3.45739503671,18.6540648729,2.89187324995,8.04124803518,20.3684065876,1.10327472956,0.0,1.10327472956
 10/07  17:00:00,46.9600832806,3.4290581568,17.4914273557,5.34165218529,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286686305,0.0,1.10286686305
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302996096,0.0,1.10302996096
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301996552,0.0,1.10301996552
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295813992,0.0,1.10295813992
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029199892,0.0,1.1029199892
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303120965,0.0,1.10303120965
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029600957,0.0,1.1029600957
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295997024,0.0,1.10295997024
 10/08  11:00:00,21.4908603922,0.382384448516,2.33712376754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,32.8368129946,1.96781615344,12.0976446649,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,39.7729803641,2.8366842994,18.1649438885,0.0,2.68041601173,16.0824960704,1.10313810978,0.0,1.10313810978
 10/08  14:00:00,36.5586862231,2.30964853853,15.4776855084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,41.6602527219,2.87588031262,20.0130202331,0.0,2.68041601173,16.0824960704,1.10297788565,0.0,1.10297788565
 10/08  16:00:00,34.2778125228,1.9169461872,13.5895141594,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,32.1892886522,1.67082910596,11.7471073701,0.0,2.68041601173,16.0824960704,1.10297868632,0.0,1.10297868632
 10/08  18:00:00,29.3982801181,0.694651271292,4.99761000392,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292185249,0.0,1.10292185249
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292505035,0.0,1.10292505035
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292580569,0.0,1.10292580569
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029258768,0.0,1.1029258768
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292698864,0.0,1.10292698864
 10/09  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292698316,0.0,1.10292698316
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299399357,0.0,1.10299399357
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310498126,0.0,1.10310498126
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292500164,0.0,1.10292500164
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292509932,0.0,1.10292509932
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030239089,0.0,1.1030239089
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292672437,0.0,1.10292672437
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295538027,0.0,1.10295538027
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296047388,0.0,1.10296047388
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,82.2214707521,3.44472687905,30.2873463633,6.87279729833,5.36083202345,21.4433280938,1.10302928004,0.0,1.10302928004
 10/10  07:00:00,97.2296558503,3.4290581568,31.3751985081,8.71800672206,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/10  08:00:00,157.907131956,3.55037329012,32.1534521606,3.54406581308,48.2474882111,70.4033123869,2.18791186517,0.0,2.18791186517
 10/10  09:00:00,148.072531756,3.43460929181,32.4096478566,1.91760534433,48.2474882111,62.0547409583,1.1041598937,0.0,1.1041598937
 10/10  10:00:00,142.015763727,3.4290581568,28.6724828093,1.53014690397,48.2474882111,60.1281475517,2.18836397771,0.0,2.18836397771
 10/10  11:00:00,141.01944197,3.46691743517,25.3793222763,1.86253299509,48.2474882111,62.0547409583,2.18902063151,0.0,2.18902063151
 10/10  12:00:00,142.221908817,3.53370176915,25.2798725305,3.64201376113,48.2474882111,61.5103924513,2.18958633976,0.0,2.18958633976
 10/10  13:00:00,142.193482207,3.5565786429,25.2443589468,1.47638084794,48.2474882111,63.6602354638,3.27418479338,0.0,3.27418479338
 10/10  14:00:00,136.152256016,3.47483197639,22.9889089452,1.30443923775,48.2474882111,60.1281475517,1.10395084858,0.0,1.10395084858
 10/10  15:00:00,135.454569273,3.48363952062,22.0661690948,1.52068480079,48.2474882111,60.1281475517,1.10389602483,0.0,1.10389602483
 10/10  16:00:00,139.885552523,3.57741215513,22.7998919772,2.23428242428,48.2474882111,63.0180376616,2.1886499324,0.0,2.1886499324
 10/10  17:00:00,132.251842151,3.66767586283,22.9944254487,5.26068852572,37.5258241642,62.7947880557,2.18761225309,0.0,2.18761225309
 10/10  18:00:00,99.7275263667,3.4290581568,20.1296503879,8.40337199001,26.8041601173,36.0181789539,1.10350158188,0.0,1.10350158188
 10/10  19:00:00,107.246869828,3.4290581568,19.322995173,9.42882854163,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,93.7985930171,3.4290581568,19.4185306556,11.9675123186,16.0824960704,28.0885557216,1.10340583187,0.0,1.10340583187
 10/10  21:00:00,94.1795992837,3.4290581568,19.5872031305,13.4642417147,16.0824960704,26.8041601173,1.10306945406,0.0,1.10306945406
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295558697,0.0,1.10295558697
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296115877,0.0,1.10296115877
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295789834,0.0,1.10295789834
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,86.5715124022,3.43733121317,22.9093372454,18.6082437323,5.36083202345,21.4433280938,1.10303330414,0.0,1.10303330414
 10/11  07:00:00,94.0902260881,3.4290581568,16.6111409824,20.3426344855,16.0824960704,32.6817896323,1.10342235205,0.0,1.10342235205
 10/11  08:00:00,148.521895943,3.5669139494,17.3500720705,8.94566923113,48.2474882111,70.4033123869,1.10411362075,0.0,1.10411362075
 10/11  09:00:00,137.974621365,3.44336591384,16.974446796,7.24613939164,48.2474882111,62.0547409583,2.18813305334,0.0,2.18813305334
 10/11  10:00:00,135.491935877,3.4290581568,17.8131179314,5.86568393159,48.2474882111,60.1281475517,1.10422233128,0.0,1.10422233128
 10/11  11:00:00,137.268983275,3.47547662194,19.0998442587,4.38299313128,48.2474882111,62.0547409583,2.18859151804,0.0,2.18859151804
 10/11  12:00:00,138.556420517,3.54483635151,20.1470437445,5.09821966463,48.2474882111,61.5103924513,2.18935552511,0.0,2.18935552511
 10/11  13:00:00,139.290680884,3.56682144952,20.4972729568,3.31042270841,48.2474882111,63.6602354638,3.2742572381,0.0,3.2742572381
 10/11  14:00:00,135.32792945,3.48063440194,20.4855311463,2.97768804491,48.2474882111,60.1281475517,1.1040751182,0.0,1.1040751182
 10/11  15:00:00,134.422753955,3.4897111737,20.5483914042,2.00057552062,48.2474882111,60.1281475517,2.18800566816,0.0,2.18800566816
 10/11  16:00:00,138.570522198,3.58551581419,21.423307703,2.28773271388,48.2474882111,63.0180376616,1.10425574067,0.0,1.10425574067
 10/11  17:00:00,130.802879349,3.67706698957,22.0818086013,4.71495144377,37.5258241642,62.7947880557,2.1878659642,0.0,2.1878659642
 10/11  18:00:00,99.1325562111,3.4290581568,19.4020205704,8.53603165197,26.8041601173,36.0181789539,1.10350557239,0.0,1.10350557239
 10/11  19:00:00,106.818150852,3.4290581568,18.3509672002,9.97213753836,26.8041601173,33.4493877451,1.10328782721,0.0,1.10328782721
 10/11  20:00:00,93.9908754005,3.4290581568,17.8856607108,13.6926646467,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,94.2668398629,3.4290581568,17.1504647947,15.9882206296,16.0824960704,26.8041601173,1.10309511204,0.0,1.10309511204
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029608441,0.0,1.1029608441
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10276311974,0.0,1.10276311974
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296172102,0.0,1.10296172102
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,89.1042449583,3.42995197175,22.2899946349,21.7676981403,5.36083202345,21.4433280938,1.10303778498,0.0,1.10303778498
 10/12  07:00:00,95.84203754,3.4290581568,16.5597129639,22.1458739559,16.0824960704,32.6817896323,1.1034440714,0.0,1.1034440714
 10/12  08:00:00,148.551874674,3.56518191287,19.0202238177,7.30722825165,48.2474882111,70.4033123869,1.10406663921,0.0,1.10406663921
 10/12  09:00:00,137.256612856,3.44588636093,20.0448125521,3.4552446795,48.2474882111,62.0547409583,2.18824190208,0.0,2.18824190208
 10/12  10:00:00,134.497747439,3.4290581568,20.7474612902,1.93715213508,48.2474882111,60.1281475517,1.10416181908,0.0,1.10416181908
 10/12  11:00:00,137.899814836,3.72190999519,23.0639960056,0.80323957179,48.2474882111,62.0547409583,2.18890782676,0.0,2.18890782676
 10/12  12:00:00,140.913032114,4.14950393382,26.3565372531,0.640670170584,48.2474882111,61.5103924513,3.27456679255,0.0,3.27456679255
 10/12  13:00:00,144.652657908,4.39192344085,28.3382368288,0.0063338689384,48.2474882111,63.6602354638,2.18943338537,0.0,2.18943338537
 10/12  14:00:00,141.490991534,4.24360780316,28.8633078736,0.0,48.2474882111,60.1281475517,1.10407157018,0.0,1.10407157018
 10/12  15:00:00,140.994553747,3.94379350291,28.6666843872,0.0,48.2474882111,60.1281475517,2.18801446006,0.0,2.18801446006
 10/12  16:00:00,143.786172372,3.92558267217,28.5866237333,0.0,48.2474882111,63.0180376616,2.18886332591,0.0,2.18886332591
 10/12  17:00:00,131.217682169,3.80997628447,27.0786535701,0.0,37.5258241642,62.7947880557,1.10367536195,0.0,1.10367536195
 10/12  18:00:00,95.2776249047,3.4290581568,23.4686957125,0.614425203434,26.8041601173,36.0181789539,1.10356046963,0.0,1.10356046963
 10/12  19:00:00,103.604307955,3.4290581568,22.5035890785,2.60567276289,26.8041601173,33.4493877451,1.10335039936,0.0,1.10335039936
 10/12  20:00:00,90.9305866135,3.4290581568,21.6671081713,6.85092839928,16.0824960704,28.0885557216,1.1034106695,0.0,1.1034106695
 10/12  21:00:00,89.9558519108,3.4290581568,19.9027401491,8.92495732312,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296228411,0.0,1.10296228411
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296131667,0.0,1.10296131667
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296238764,0.0,1.10296238764
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030758134,0.0,1.1030758134
 10/13  06:00:00,82.2050384525,3.45557025815,22.6080941668,14.5247738162,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,88.5922029506,3.4290581568,16.4953506881,14.9604016423,16.0824960704,32.6817896323,1.10351151605,0.0,1.10351151605
 10/13  08:00:00,144.560231541,3.61033220726,18.6248359496,3.66582269238,48.2474882111,70.4033123869,1.10409234844,0.0,1.10409234844
 10/13  09:00:00,135.892728606,3.48652066308,19.982809956,2.11272872309,48.2474882111,62.0547409583,2.18820802721,0.0,2.18820802721
 10/13  10:00:00,134.182401002,3.45776223205,20.8236676247,1.51689528806,48.2474882111,60.1281475517,2.18842202072,0.0,2.18842202072
 10/13  11:00:00,136.188262441,3.52153759309,20.8248013198,1.53125426465,48.2474882111,62.0547409583,2.1889771949,0.0,2.1889771949
 10/13  12:00:00,136.518247042,3.58601594419,20.6866100417,2.47930029978,48.2474882111,61.5103924513,2.18969741903,0.0,2.18969741903
 10/13  13:00:00,136.711526807,3.6054535089,20.059291627,1.13061790236,48.2474882111,63.6602354638,2.18964526982,0.0,2.18964526982
 10/13  14:00:00,132.662889585,3.51606446493,20.1719096051,0.590839657987,48.2474882111,60.1281475517,2.18827507179,0.0,2.18827507179
 10/13  15:00:00,133.121853377,3.53855496886,21.1992225512,0.0,48.2474882111,60.1281475517,1.10404350768,0.0,1.10404350768
 10/13  16:00:00,136.224667662,3.64705888604,21.3036428092,0.0,48.2474882111,63.0180376616,2.18886078827,0.0,2.18886078827
 10/13  17:00:00,124.408760736,3.73874529598,20.0621291755,0.278833950728,37.5258241642,62.7947880557,1.10377409715,0.0,1.10377409715
 10/13  18:00:00,92.8297841734,3.4290581568,16.8613441485,4.77393603618,26.8041601173,36.0181789539,1.1035714082,0.0,1.1035714082
 10/13  19:00:00,100.270221876,3.4290581568,13.5544055059,8.22077025635,26.8041601173,33.4493877451,1.10333578291,0.0,1.10333578291
 10/13  20:00:00,86.3619136134,3.4290581568,10.850267495,13.0990960755,16.0824960704,28.0885557216,1.10335547557,0.0,1.10335547557
 10/13  21:00:00,87.9752729012,3.4290581568,9.88941207072,16.957706392,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311365311,0.0,1.10311365311
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296228688,0.0,1.10296228688
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296252195,0.0,1.10296252195
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030667464,0.0,1.1030667464
 10/14  06:00:00,106.773932519,3.4290581568,16.28550435,45.4427698006,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,85.2673447701,3.4290581568,5.08874202667,39.864695291,5.36083202345,26.5809105114,1.10309748983,0.0,1.10309748983
 10/14  08:00:00,89.0837686341,3.4290581568,7.10683984628,20.435725687,26.8041601173,31.2995447326,1.10331420092,0.0,1.10331420092
 10/14  09:00:00,85.3845486078,3.4290581568,9.79966431691,11.7959888824,26.8041601173,33.5472370403,1.10356860823,0.0,1.10356860823
 10/14  10:00:00,84.5868306386,3.4290581568,11.906008151,9.85522378234,26.8041601173,32.583940337,1.10346955154,0.0,1.10346955154
 10/14  11:00:00,87.2355072725,3.4290581568,12.9280023246,9.23421393498,26.8041601173,34.8316326447,1.10363648468,0.0,1.10363648468
 10/14  12:00:00,85.4477763863,3.4290581568,13.1142192952,8.54466168263,26.8041601173,33.5472370403,1.10356056641,0.0,1.10356056641
 10/14  13:00:00,82.5441447716,3.53545276959,13.9779172192,7.23972873991,26.8041601173,30.9784458315,1.10346316593,0.0,1.10346316593
 10/14  14:00:00,56.3140146523,3.64707855941,14.6799110726,8.60563360009,8.04124803518,21.3317032909,1.10330097679,0.0,1.10330097679
 10/14  15:00:00,52.6568892359,3.56422107154,15.8471998867,5.14847246189,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,52.897392291,3.43615090289,15.6879799845,5.35516668668,8.04124803518,20.3684065876,1.10331059773,0.0,1.10331059773
 10/14  17:00:00,47.2871408284,3.4290581568,14.8697598337,8.29037725507,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309953917,0.0,1.10309953917
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030369214,0.0,1.1030369214
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309995393,0.0,1.10309995393
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296253239,0.0,1.10296253239
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292624945,0.0,1.10292624945
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303365779,0.0,1.10303365779
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292564833,0.0,1.10292564833
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292331319,0.0,1.10292331319
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299577221,0.0,1.10299577221
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299860572,0.0,1.10299860572
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292482914,0.0,1.10292482914
 10/15  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292223042,0.0,1.10292223042
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292487392,0.0,1.10292487392
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294179669,0.0,1.10294179669
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296460912,0.0,1.10296460912
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292754714,0.0,1.10292754714
 10/16  06:00:00,175.785528741,3.4290581568,11.8881558149,118.851714558,5.36083202345,21.4433280938,0.0325498885168,0.0125498885168,0.02
 10/16  07:00:00,149.135287564,3.4290581568,0.0,89.53150361,16.0824960704,32.6817896323,21.756408347,20.6529248973,1.1034834497
 10/16  08:00:00,167.774770061,3.4290581568,0.118711827071,45.5677593846,48.2474882111,70.4033123869,9.68619477348,7.4980719319,2.18812284158
 10/16  09:00:00,141.13081558,3.4290581568,2.62236910624,24.768719053,48.2474882111,62.0547409583,1.13920866768,0.0350329269946,1.10417574069
 10/16  10:00:00,133.982925265,3.4304275673,6.12580606185,16.0426157786,48.2474882111,60.1281475517,2.18863530853,0.0,2.18863530853
 10/16  11:00:00,135.728577275,3.55039243045,9.05446478728,12.813050794,48.2474882111,62.0547409583,2.1888868474,0.0,2.1888868474
 10/16  12:00:00,139.778701098,3.757929564,11.7383717157,14.5160790618,48.2474882111,61.5103924513,2.18970177733,0.0,2.18970177733
 10/16  13:00:00,138.593035072,4.01582068206,14.6339778944,8.02707272697,48.2474882111,63.6602354638,2.18946163518,0.0,2.18946163518
 10/16  14:00:00,133.496545025,4.02309655548,16.1085313883,4.98084122412,48.2474882111,60.1281475517,2.18855827899,0.0,2.18855827899
 10/16  15:00:00,130.351575058,3.88426284794,16.1157367883,1.96749956456,48.2474882111,60.1281475517,1.10406358963,0.0,1.10406358963
 10/16  16:00:00,132.536890729,3.73273897515,15.6261021493,1.90408363727,48.2474882111,63.0180376616,2.1886701033,0.0,2.1886701033
 10/16  17:00:00,121.727017962,3.64721497742,14.2281079554,3.52264271519,37.5258241642,62.7947880557,2.18767351909,0.0,2.18767351909
 10/16  18:00:00,92.1338985721,3.4290581568,10.4817385822,7.9903226678,26.8041601173,36.0181789539,1.10354577296,0.0,1.10354577296
 10/16  19:00:00,100.824980617,3.4290581568,6.40253078614,15.9274037181,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,92.2433854224,3.4290581568,3.32086347639,26.5099719031,16.0824960704,28.0885557216,1.10334286588,0.0,1.10334286588
 10/16  21:00:00,96.1889907355,3.4290581568,1.39825368222,33.6625826147,16.0824960704,26.8041601173,1.17485187618,0.0717759572333,1.10307591895
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296428202,0.0,1.10296428202
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296390268,0.0,1.10296390268
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296541749,0.0,1.10296541749
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,139.230088953,3.4290581568,13.4403807526,80.7440498317,5.36083202345,21.4433280938,1.10303271655,0.0,1.10303271655
 10/17  07:00:00,123.322055447,3.4290581568,0.0118149194141,63.7064565745,16.0824960704,32.6817896323,6.57722466499,5.47370330449,1.10352136049
 10/17  08:00:00,150.768894479,3.48981464492,2.82804028721,25.7917988544,48.2474882111,70.4033123869,1.36045442137,0.256261175175,1.10419324619
 10/17  09:00:00,133.107469934,3.4290581568,7.05910404615,12.3086384676,48.2474882111,62.0547409583,2.18841010242,0.0,2.18841010242
 10/17  10:00:00,130.765227196,3.45723374635,11.0115633905,7.91235420181,48.2474882111,60.1281475517,1.10434763297,0.0,1.10434763297
 10/17  11:00:00,135.313023541,3.74210354692,15.5639210194,5.69632971121,48.2474882111,62.0547409583,2.18908760128,0.0,2.18908760128
 10/17  12:00:00,138.711713894,4.07151403473,19.4592871206,5.41459198202,48.2474882111,61.5103924513,3.27457419815,0.0,3.27457419815
 10/17  13:00:00,141.88939676,4.41787394991,22.9788723225,2.5764867187,48.2474882111,63.6602354638,2.18942297845,0.0,2.18942297845
 10/17  14:00:00,138.194939801,4.33597491296,24.7728768829,0.702012148147,48.2474882111,60.1281475517,2.18809406278,0.0,2.18809406278
 10/17  15:00:00,137.994042182,4.21146092834,25.3985053964,0.0,48.2474882111,60.1281475517,1.10397132176,0.0,1.10397132176
 10/17  16:00:00,139.858597404,4.07259673148,24.5120347054,0.0,48.2474882111,63.0180376616,2.18874477165,0.0,2.18874477165
 10/17  17:00:00,126.265673775,3.81515201547,21.7242256697,0.397243775562,37.5258241642,62.7947880557,1.10373282118,0.0,1.10373282118
 10/17  18:00:00,93.3112986101,3.4290581568,16.7526611138,2.8968001743,26.8041601173,36.0181789539,1.10361972376,0.0,1.10361972376
 10/17  19:00:00,98.0553092485,3.4290581568,12.6020774273,6.95818570789,26.8041601173,33.4493877451,1.10331514744,0.0,1.10331514744
 10/17  20:00:00,86.8482375732,3.4290581568,10.8531195272,13.5825680032,16.0824960704,28.0885557216,1.10342475094,0.0,1.10342475094
 10/17  21:00:00,88.2078806345,3.4290581568,10.5124199009,16.567306295,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290438318,0.0,1.10290438318
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296505,0.0,1.10296505
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296412826,0.0,1.10296412826
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030700767,0.0,1.1030700767
 10/18  06:00:00,102.919682014,3.4290581568,15.7297656779,42.1442579676,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,104.487814011,3.4290581568,7.17076391521,37.7132661421,16.0824960704,32.6817896323,1.10340463285,0.0,1.10340463285
 10/18  08:00:00,143.655611105,3.55010222063,10.3168320101,11.1294361827,48.2474882111,70.4033123869,2.18806253569,0.0,2.18806253569
 10/18  09:00:00,132.998234154,3.44119301873,13.5652853979,5.68108647344,48.2474882111,62.0547409583,1.10417137849,0.0,1.10417137849
 10/18  10:00:00,132.017987082,3.45595424302,16.677280728,3.50067625384,48.2474882111,60.1281475517,2.18845929926,0.0,2.18845929926
 10/18  11:00:00,136.09055695,3.72999731744,20.0675992041,1.98229116543,48.2474882111,62.0547409583,2.18923592085,0.0,2.18923592085
 10/18  12:00:00,138.085442767,3.99085839695,22.6930334037,1.63523021016,48.2474882111,61.5103924513,2.18991495045,0.0,2.18991495045
 10/18  13:00:00,141.58824189,4.13894884756,25.2436322451,0.289497028531,48.2474882111,63.6602354638,3.27454117419,0.0,3.27454117419
 10/18  14:00:00,138.909059891,4.03807821099,26.4869058236,0.0,48.2474882111,60.1281475517,1.10399656511,0.0,1.10399656511
 10/18  15:00:00,138.55658291,3.92068011194,26.2518269412,0.0,48.2474882111,60.1281475517,2.18790408209,0.0,2.18790408209
 10/18  16:00:00,141.489046725,3.96629935191,26.2487814066,0.0,48.2474882111,63.0180376616,2.18883514491,0.0,2.18883514491
 10/18  17:00:00,128.683105413,3.82210919249,24.531943907,0.0,37.5258241642,62.7947880557,1.10367253818,0.0,1.10367253818
 10/18  18:00:00,95.2391302073,3.4290581568,20.952056361,0.625236524203,26.8041601173,36.0181789539,1.10357305396,0.0,1.10357305396
 10/18  19:00:00,100.706841071,3.4290581568,19.0742720585,3.13752289945,26.8041601173,33.4493877451,1.10329744377,0.0,1.10329744377
 10/18  20:00:00,87.4529159328,3.4290581568,17.3537585909,7.686607299,16.0824960704,28.0885557216,1.1034385379,0.0,1.1034385379
 10/18  21:00:00,86.9059216433,3.4290581568,15.8047699752,9.97299722957,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296561329,0.0,1.10296561329
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029665109,0.0,1.1029665109
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296560594,0.0,1.10296560594
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308053372,0.0,1.10308053372
 10/19  06:00:00,93.9974301758,3.43278661389,18.0724370842,30.8756062664,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,95.3519160562,3.4290581568,4.60299663358,31.1451354691,16.0824960704,32.6817896323,1.10348090257,0.0,1.10348090257
 10/19  08:00:00,140.055264264,3.58142964142,8.70661712647,9.10797680403,48.2474882111,70.4033123869,2.18822995982,0.0,2.18822995982
 10/19  09:00:00,132.379579624,3.46804283816,13.6993776174,4.90148990533,48.2474882111,62.0547409583,1.1042229444,0.0,1.1042229444
 10/19  10:00:00,133.758694735,3.63262090687,18.8255807035,2.91641726785,48.2474882111,60.1281475517,2.18857903904,0.0,2.18857903904
 10/19  11:00:00,139.342901969,4.18860840224,23.3609060915,1.48271821191,48.2474882111,62.0547409583,2.18884814785,0.0,2.18884814785
 10/19  12:00:00,142.393868849,4.60460393282,26.8643415632,1.15860259647,48.2474882111,61.5103924513,2.18988180917,0.0,2.18988180917
 10/19  13:00:00,146.497265188,4.86537257829,29.644700231,0.0710286101882,48.2474882111,63.6602354638,3.27433215094,0.0,3.27433215094
 10/19  14:00:00,144.363011329,4.74762559362,31.231309878,0.0,48.2474882111,60.1281475517,1.10402208685,0.0,1.10402208685
 10/19  15:00:00,145.555662613,4.65151109912,32.5200756565,0.0,48.2474882111,60.1281475517,2.18808947003,0.0,2.18808947003
 10/19  16:00:00,149.061065406,4.58457847103,33.2025209679,0.0,48.2474882111,63.0180376616,1.10454890684,0.0,1.10454890684
 10/19  17:00:00,135.801573746,4.19399470396,31.2785267276,0.0,37.5258241642,62.7947880557,2.18780437481,0.0,2.18780437481
 10/19  18:00:00,99.3358040095,3.44832651584,25.5429438972,0.111754431111,26.8041601173,36.0181789539,1.10356277061,0.0,1.10356277061
 10/19  19:00:00,100.630651898,3.4290581568,21.0696735566,1.06593222859,26.8041601173,33.4493877451,1.10334139056,0.0,1.10334139056
 10/19  20:00:00,85.7209743853,3.4290581568,17.7250639299,5.58336041249,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/19  21:00:00,85.7020105714,3.4290581568,15.9350694645,8.63878666841,16.0824960704,26.8041601173,1.10323623238,0.0,1.10323623238
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296616589,0.0,1.10296616589
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296605168,0.0,1.10296605168
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296756821,0.0,1.10296756821
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,90.3149263918,3.45460432309,19.3756245437,25.8680973136,5.36083202345,21.4433280938,1.10312594418,0.0,1.10312594418
 10/20  07:00:00,94.0042256144,3.4290581568,8.79798389639,25.6024577645,16.0824960704,32.6817896323,1.10347774287,0.0,1.10347774287
 10/20  08:00:00,142.67506671,3.59584284355,14.2299565034,6.19002667083,48.2474882111,70.4033123869,1.1041933236,0.0,1.1041933236
 10/20  09:00:00,136.598677016,3.4756733712,19.3551662666,3.45716811454,48.2474882111,62.0547409583,2.18846786322,0.0,2.18846786322
 10/20  10:00:00,138.585561544,3.64863884747,24.866853927,1.68599291291,48.2474882111,60.1281475517,2.18868465846,0.0,2.18868465846
 10/20  11:00:00,146.185841445,4.25092315791,31.0958715084,0.528377515286,48.2474882111,62.0547409583,2.18919642968,0.0,2.18919642968
 10/20  12:00:00,150.542832776,4.64673696847,35.8640856057,0.265689445206,48.2474882111,61.5103924513,2.18965362603,0.0,2.18965362603
 10/20  13:00:00,155.542772121,4.78405553667,38.842552815,0.0,48.2474882111,63.6602354638,2.18973627781,0.0,2.18973627781
 10/20  14:00:00,150.729924304,4.28612467862,38.0597237688,0.0,48.2474882111,60.1281475517,2.1885857469,0.0,2.1885857469
 10/20  15:00:00,153.917744971,4.53220421615,41.0014648982,0.0,48.2474882111,60.1281475517,1.10411743738,0.0,1.10411743738
 10/20  16:00:00,159.200994856,4.78429389063,43.1427349984,0.0,48.2474882111,63.0180376616,2.18876951964,0.0,2.18876951964
 10/20  17:00:00,142.367157685,4.19089849121,37.8472068799,0.0,37.5258241642,62.7947880557,2.18779374832,0.0,2.18779374832
 10/20  18:00:00,103.58085821,3.44781858154,29.8886754874,0.0115849762721,26.8041601173,36.0181789539,1.10360682855,0.0,1.10360682855
 10/20  19:00:00,106.131165837,3.4290581568,27.245699946,0.390419778264,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,91.0165981596,3.4290581568,26.0398890411,2.56415907565,16.0824960704,28.0885557216,1.1034006008,0.0,1.1034006008
 10/20  21:00:00,90.8199281726,3.4290581568,24.6824495708,5.00932416335,16.0824960704,26.8041601173,1.10310495432,0.0,1.10310495432
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296674203,0.0,1.10296674203
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296834183,0.0,1.10296834183
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296752931,0.0,1.10296752931
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,79.158980598,3.48212828313,25.1869091574,8.87334294606,5.36083202345,21.4433280938,1.1030819983,0.0,1.1030819983
 10/21  07:00:00,75.0100842111,3.4290581568,21.3694707915,10.8593726338,5.36083202345,26.5809105114,1.10317596131,0.0,1.10317596131
 10/21  08:00:00,88.6331493327,3.4290581568,22.7282521292,4.3636941026,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/21  09:00:00,91.327564072,3.4290581568,24.2021259913,3.33654267211,26.8041601173,33.5472370403,1.10357428536,0.0,1.10357428536
 10/21  10:00:00,91.622852189,3.46082798507,26.6072349078,2.15824874778,26.8041601173,32.583940337,1.10353151292,0.0,1.10353151292
 10/21  11:00:00,98.0522308958,3.88602154568,31.4297863508,1.09219014316,26.8041601173,34.8316326447,1.10365405798,0.0,1.10365405798
 10/21  12:00:00,100.561445105,4.29556761947,35.3645435773,0.541496656918,26.8041601173,33.5472370403,1.10354936738,0.0,1.10354936738
 10/21  13:00:00,100.852023298,4.49222279459,38.4418323025,0.126922158037,26.8041601173,30.9784458315,1.10347591974,0.0,1.10347591974
 10/21  14:00:00,72.2665489526,4.38063697632,38.3745964102,0.129924145908,8.04124803518,21.3317032909,1.10337572944,0.0,1.10337572944
 10/21  15:00:00,69.7696147695,4.1610230915,37.4296224226,0.0819734396075,8.04124803518,20.0473076865,1.10330480351,0.0,1.10330480351
 10/21  16:00:00,66.7484415933,3.79861590153,34.1700825147,0.36164846025,8.04124803518,20.3684065876,1.10327551544,0.0,1.10327551544
 10/21  17:00:00,55.2679163163,3.4760588122,30.0900587655,1.00385315583,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030463825,0.0,1.1030463825
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030451722,0.0,1.1030451722
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296770768,0.0,1.10296770768
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294579015,0.0,1.10294579015
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293364889,0.0,1.10293364889
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303759449,0.0,1.10303759449
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029302552,0.0,1.1029302552
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296969465,0.0,1.10296969465
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310346798,0.0,1.10310346798
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,21.872682986,0.271745671783,2.82958513803,0.0,2.68041601173,16.0824960704,1.10293893944,0.0,1.10293893944
 10/22  16:00:00,33.5269416734,1.37401545075,13.3815740465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,22.7109081722,0.392575843072,3.54698015298,0.0,2.68041601173,16.0824960704,1.10293226451,0.0,1.10293226451
 10/22  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292715985,0.0,1.10292715985
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292450528,0.0,1.10292450528
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296946605,0.0,1.10296946605
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296958849,0.0,1.10296958849
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307998099,0.0,1.10307998099
 10/23  06:00:00,80.3048119083,3.61921668098,31.9863405046,3.0826545114,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,92.7651393421,3.4290581568,27.9036821143,5.25767327431,16.0824960704,32.6817896323,1.1035303171,0.0,1.1035303171
 10/23  08:00:00,153.035718408,3.60763547477,30.0107777924,0.758064448868,48.2474882111,70.4033123869,1.10414176159,0.0,1.10414176159
 10/23  09:00:00,147.509945583,3.5038764285,33.5828848507,0.112515040489,48.2474882111,62.0547409583,2.18842661478,0.0,2.18842661478
 10/23  10:00:00,148.053538693,3.5215944801,36.1478683556,0.0,48.2474882111,60.1281475517,2.18853247099,0.0,2.18853247099
 10/23  11:00:00,154.198363211,3.65656752499,40.2311264224,0.0,48.2474882111,62.0547409583,2.18887977246,0.0,2.18887977246
 10/23  12:00:00,155.320265983,3.85053390944,41.7034113166,0.0,48.2474882111,61.5103924513,2.18998271146,0.0,2.18998271146
 10/23  13:00:00,165.770699483,4.95248284274,48.9020528716,0.0,48.2474882111,63.6602354638,3.27456526795,0.0,3.27456526795
 10/23  14:00:00,162.98599254,4.92094164427,49.6809750392,0.0,48.2474882111,60.1281475517,1.10410961553,0.0,1.10410961553
 10/23  15:00:00,163.423996445,5.0990622187,49.9408583694,0.0,48.2474882111,60.1281475517,2.18816966424,0.0,2.18816966424
 10/23  16:00:00,166.551070633,5.33348930009,49.9436153666,0.0,48.2474882111,63.0180376616,2.18878424919,0.0,2.18878424919
 10/23  17:00:00,149.526224047,4.64343118325,44.5537405493,0.0,37.5258241642,62.7947880557,1.10380752488,0.0,1.10380752488
 10/23  18:00:00,110.91551199,3.51046368598,34.7049358057,0.0,26.8041601173,36.0181789539,1.10357041304,0.0,1.10357041304
