Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/23  19:00:00,110.006855625,3.43224050567,31.3451104844,0.163516678521,26.8041601173,33.4493877451,1.10337264753,0.0,1.10337264753
 10/23  20:00:00,94.0978185614,3.4290581568,30.3676264405,1.31764207793,16.0824960704,28.0885557216,1.10345345683,0.0,1.10345345683
 10/23  21:00:00,92.188577348,3.4290581568,28.8730665988,2.18735631067,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296773509,0.0,1.10296773509
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296954975,0.0,1.10296954975
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297058145,0.0,1.10297058145
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307557897,0.0,1.10307557897
 10/24  06:00:00,79.1608808157,3.64234079763,30.2663987771,3.6355410296,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,92.6015891057,3.4290581568,27.0244909744,5.97331417777,16.0824960704,32.6817896323,1.10352979996,0.0,1.10352979996
 10/24  08:00:00,151.492329375,3.65311510163,27.8164039994,1.36356958237,48.2474882111,70.4033123869,2.18828923301,0.0,2.18828923301
 10/24  09:00:00,136.008741385,3.53857841938,21.0138907323,1.14560296978,48.2474882111,62.0547409583,1.10432281146,0.0,1.10432281146
 10/24  10:00:00,129.671900906,3.52831557225,17.1111091799,0.648400297478,48.2474882111,60.1281475517,2.18858287799,0.0,2.18858287799
 10/24  11:00:00,133.229190252,3.62190993906,18.7278647873,0.568746261917,48.2474882111,62.0547409583,2.18920535381,0.0,2.18920535381
 10/24  12:00:00,133.303767383,3.63158942043,19.2901884272,0.615668778969,48.2474882111,61.5103924513,2.18998158089,0.0,2.18998158089
 10/24  13:00:00,137.750521267,4.1806396106,21.653717887,0.0,48.2474882111,63.6602354638,3.27481962089,0.0,3.27481962089
 10/24  14:00:00,135.606460384,4.55378370495,22.6686008224,0.0,48.2474882111,60.1281475517,1.10408502985,0.0,1.10408502985
 10/24  15:00:00,136.549127392,4.71488807371,23.450163461,0.0,48.2474882111,60.1281475517,2.18813184456,0.0,2.18813184456
 10/24  16:00:00,140.617231633,4.76332784212,24.5799378237,0.0,48.2474882111,63.0180376616,2.18886821817,0.0,2.18886821817
 10/24  17:00:00,127.267827103,4.22855724521,22.6830329794,0.0271845644287,37.5258241642,62.7947880557,1.10382649052,0.0,1.10382649052
 10/24  18:00:00,94.3653946005,3.4290581568,17.3381709499,0.89805299517,26.8041601173,36.0181789539,1.10364110715,0.0,1.10364110715
 10/24  19:00:00,95.1036026357,3.4290581568,13.9662138725,2.64234264993,26.8041601173,33.4493877451,1.10335693881,0.0,1.10335693881
 10/24  20:00:00,80.8870017377,3.4290581568,11.2516705875,7.22278110729,16.0824960704,28.0885557216,1.10342034293,0.0,1.10342034293
 10/24  21:00:00,80.7391667757,3.4290581568,9.26349284301,10.3475194941,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305436586,0.0,1.10305436586
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296941434,0.0,1.10296941434
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296901279,0.0,1.10296901279
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030815733,0.0,1.1030815733
 10/25  06:00:00,101.900202448,3.46529846428,16.1970875291,40.6212162432,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,97.290290244,3.4290581568,1.082676156,36.6038301344,16.0824960704,32.6817896323,1.84484018495,0.741471871505,1.10336831344
 10/25  08:00:00,139.19806563,3.58902459718,4.80027909287,12.1495212478,48.2474882111,70.4033123869,2.1882896422,0.0,2.1882896422
 10/25  09:00:00,127.667256159,3.47058869843,7.59691208453,6.28908611217,48.2474882111,62.0547409583,2.18864480747,0.0,2.18864480747
 10/25  10:00:00,126.835122843,3.57305802804,10.6269487326,4.25104022536,48.2474882111,60.1281475517,1.1043489339,0.0,1.1043489339
 10/25  11:00:00,132.879676404,4.06639606903,15.6367844078,2.86582666366,48.2474882111,62.0547409583,2.18897868015,0.0,2.18897868015
 10/25  12:00:00,136.174274174,4.43242326629,19.2231857231,2.75234442857,48.2474882111,61.5103924513,3.27463678088,0.0,3.27463678088
 10/25  13:00:00,139.80696787,4.73783468241,22.1318819676,1.02108745085,48.2474882111,63.6602354638,2.18958324193,0.0,2.18958324193
 10/25  14:00:00,136.264815789,4.62022523268,23.100466262,0.16004843757,48.2474882111,60.1281475517,2.18829973143,0.0,2.18829973143
 10/25  15:00:00,135.423930739,4.46232570444,22.5775291776,0.0,48.2474882111,60.1281475517,1.10410130883,0.0,1.10410130883
 10/25  16:00:00,136.200681923,4.27307832968,20.6536376265,0.0,48.2474882111,63.0180376616,2.18863637027,0.0,2.18863637027
 10/25  17:00:00,120.943178698,3.90190589372,16.4537512963,0.25846919413,37.5258241642,62.7947880557,1.10380678519,0.0,1.10380678519
 10/25  18:00:00,89.4053174808,3.4290581568,10.2466291939,3.02951763155,26.8041601173,36.0181789539,1.10373062786,0.0,1.10373062786
 10/25  19:00:00,93.5187726153,3.4290581568,7.5668635846,7.45686291738,26.8041601173,33.4493877451,1.10348700635,0.0,1.10348700635
 10/25  20:00:00,82.0429400303,3.4290581568,4.70301737144,14.927372616,16.0824960704,28.0885557216,1.10343047479,0.0,1.10343047479
 10/25  21:00:00,84.100952743,3.4290581568,2.7269146623,20.2458836421,16.0824960704,26.8041601173,1.10309083019,0.0,1.10309083019
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297095261,0.0,1.10297095261
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297212318,0.0,1.10297212318
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297197975,0.0,1.10297197975
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,121.48241919,3.43002625583,14.713294811,61.7224979117,5.36083202345,21.4433280938,1.10304539441,0.0,1.10304539441
 10/26  07:00:00,112.468926726,3.4290581568,0.0,52.865142772,16.0824960704,32.6817896323,20.651041486,19.5475670656,1.10347442043
 10/26  08:00:00,145.22088373,3.55446498785,1.11766394475,21.8895141057,48.2474882111,70.4033123869,6.35465084732,5.25047843623,1.1041724111
 10/26  09:00:00,128.096848657,3.44600604533,4.21724683739,10.1229265107,48.2474882111,62.0547409583,2.18847820417,0.0,2.18847820417
 10/26  10:00:00,126.884307366,3.48700845843,8.16208435872,6.85113869186,48.2474882111,60.1281475517,2.18859092369,0.0,2.18859092369
 10/26  11:00:00,131.77229968,3.89532900197,12.6289228934,4.93737852149,48.2474882111,62.0547409583,2.18919711396,0.0,2.18919711396
 10/26  12:00:00,134.596189183,4.25049433003,15.5683396817,5.01103441445,48.2474882111,61.5103924513,2.19012188298,0.0,2.19012188298
 10/26  13:00:00,137.085876385,4.57112833238,18.024416411,2.57416787224,48.2474882111,63.6602354638,2.1896165088,0.0,2.1896165088
 10/26  14:00:00,132.907286203,4.46822461034,19.2121835046,0.842802231158,48.2474882111,60.1281475517,2.18858610292,0.0,2.18858610292
 10/26  15:00:00,132.405168523,4.33664427347,19.6725714533,0.0118769398106,48.2474882111,60.1281475517,2.18815416449,0.0,2.18815416449
 10/26  16:00:00,133.788353855,4.11817648704,18.3745993914,0.0216120093593,48.2474882111,63.0180376616,1.98465910174,0.0,1.98465910174
 10/26  17:00:00,120.268635052,3.81735154196,14.9631306373,1.15910055844,37.5258241642,62.7947880557,1.30763388285,0.0,1.30763388285
 10/26  18:00:00,90.2752598945,3.4290581568,9.34119441449,4.80489482459,26.8041601173,36.0181789539,1.10354007574,0.0,1.10354007574
 10/26  19:00:00,95.9078278277,3.4290581568,6.81603369925,10.5967480152,26.8041601173,33.4493877451,1.10335404975,0.0,1.10335404975
 10/26  20:00:00,85.3183039853,3.4290581568,5.54093784256,17.3648160999,16.0824960704,28.0885557216,1.10343840748,0.0,1.10343840748
 10/26  21:00:00,87.4043293671,3.4290581568,4.31546313164,21.9607117969,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297272048,0.0,1.10297272048
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297228189,0.0,1.10297228189
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297214809,0.0,1.10297214809
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307437882,0.0,1.10307437882
 10/27  06:00:00,130.502565807,3.4290581568,14.2106123525,71.2462950868,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,122.05948523,3.4290581568,0.0,59.988367943,16.0824960704,32.6817896323,29.8401341844,28.7366001154,1.10353406906
 10/27  08:00:00,150.039062722,3.53245455693,0.322995958915,27.5243715139,48.2474882111,70.4033123869,13.3660458142,11.1777642481,2.18828156605
 10/27  09:00:00,128.828050287,3.43209923461,1.3826763575,13.7026054314,48.2474882111,62.0547409583,1.94419851228,0.839941612705,1.10425689957
 10/27  10:00:00,124.791955582,3.44397137521,3.72038700619,9.24352134415,48.2474882111,60.1281475517,2.18845527998,0.0,2.18845527998
 10/27  11:00:00,128.927883934,3.72483941738,7.45811909998,7.43425615314,48.2474882111,62.0547409583,2.18935820045,0.0,2.18935820045
 10/27  12:00:00,132.92992791,4.09501627553,11.4511688096,7.61742206808,48.2474882111,61.5103924513,3.27456099197,0.0,3.27456099197
 10/27  13:00:00,135.072726406,4.37428999527,14.5568256261,4.22544701534,48.2474882111,63.6602354638,2.18965335507,0.0,2.18965335507
 10/27  14:00:00,131.183173701,4.39655872847,16.4194454318,1.98309368397,48.2474882111,60.1281475517,2.18807139551,0.0,2.18807139551
 10/27  15:00:00,130.408756375,4.29172791572,17.2949250925,0.43802751016,48.2474882111,60.1281475517,1.10399888247,0.0,1.10399888247
 10/27  16:00:00,133.241584191,4.1025973718,17.4028417117,0.46217914056,48.2474882111,63.0180376616,2.18892545659,0.0,2.18892545659
 10/27  17:00:00,120.842671011,3.81122126774,14.8177007132,1.88469671561,37.5258241642,62.7947880557,1.10383274449,0.0,1.10383274449
 10/27  18:00:00,91.3001981567,3.4290581568,10.3717043627,4.79932313865,26.8041601173,36.0181789539,1.10368596407,0.0,1.10368596407
 10/27  19:00:00,96.7060047237,3.4290581568,7.79340741753,10.4175511929,26.8041601173,33.4493877451,1.10342516382,0.0,1.10342516382
 10/27  20:00:00,86.19719175,3.4290581568,5.83021501531,17.9544266917,16.0824960704,28.0885557216,1.10346716687,0.0,1.10346716687
 10/27  21:00:00,88.2442755013,3.4290581568,4.71698594216,22.3991351207,16.0824960704,26.8041601173,1.1030920012,0.0,1.1030920012
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297269353,0.0,1.10297269353
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297304381,0.0,1.10297304381
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029725491,0.0,1.1029725491
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,115.573834968,3.4290581568,15.0931798904,55.4349967096,5.36083202345,21.4433280938,1.10304677097,0.0,1.10304677097
 10/28  07:00:00,96.8652289656,3.4290581568,2.60643027099,49.0102245755,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/28  08:00:00,94.6799212063,3.4290581568,4.51330733676,28.6254107687,26.8041601173,31.2995447326,1.10336027695,0.0,1.10336027695
 10/28  09:00:00,87.5290282104,3.4290581568,7.42032304926,16.3198097527,26.8041601173,33.5472370403,1.1036233545,0.0,1.1036233545
 10/28  10:00:00,85.7287538246,3.4290581568,11.1891364166,11.7140187028,26.8041601173,32.583940337,1.1034655819,0.0,1.1034655819
 10/28  11:00:00,89.3392943754,3.54249357348,15.4719778482,8.6805900976,26.8041601173,34.8316326447,1.10359826719,0.0,1.10359826719
 10/28  12:00:00,91.0389529108,3.81940471401,19.9915133916,6.86819755354,26.8041601173,33.5472370403,1.10358174915,0.0,1.10358174915
 10/28  13:00:00,90.6331307146,3.99021129985,23.270260759,5.58161261286,26.8041601173,30.9784458315,1.1035424677,0.0,1.1035424677
 10/28  14:00:00,64.1544496235,3.91676393763,23.6806069905,7.17568727526,8.04124803518,21.3317032909,1.10336793694,0.0,1.10336793694
 10/28  15:00:00,59.6471072356,3.78832665797,23.2174068007,4.54437796118,8.04124803518,20.0473076865,1.10330306476,0.0,1.10330306476
 10/28  16:00:00,57.8471958399,3.51920649384,21.2578845622,4.65201006699,8.04124803518,20.3684065876,1.10328626644,0.0,1.10328626644
 10/28  17:00:00,51.1514647477,3.4290581568,18.8988129476,8.1256480606,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304274096,0.0,1.10304274096
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304340978,0.0,1.10304340978
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297285051,0.0,1.10297285051
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297331483,0.0,1.10297331483
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293761083,0.0,1.10293761083
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304396025,0.0,1.10304396025
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297038322,0.0,1.10297038322
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029704642,0.0,1.1029704642
 10/29  11:00:00,21.5281995333,0.382384448516,2.37446290854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,34.7644197063,2.31065754112,13.6824099889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,37.9605054753,2.70669840705,16.482454892,0.0,2.68041601173,16.0824960704,1.10314771507,0.0,1.10314771507
 10/29  14:00:00,37.138564427,2.49881329183,15.8683989589,0.0,2.68041601173,16.0824960704,1.10307701737,0.0,1.10307701737
 10/29  15:00:00,39.0750124704,2.70591258634,17.5977477079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,33.1989907299,1.91191284989,12.5157257038,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293311583,0.0,1.10293311583
 10/29  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293743115,0.0,1.10293743115
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293587492,0.0,1.10293587492
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293784611,0.0,1.10293784611
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297358073,0.0,1.10297358073
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309552938,0.0,1.10309552938
 10/30  06:00:00,102.966431563,3.4290581568,16.7503655027,41.1704076921,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,107.195030126,3.4290581568,8.05071108834,37.0732017508,16.0824960704,32.6817896323,1.10345892577,0.0,1.10345892577
 10/30  08:00:00,146.955982066,3.48842703712,11.2658360712,13.5424782661,48.2474882111,70.4033123869,2.1883548654,0.0,2.1883548654
 10/30  09:00:00,133.677817742,3.4290581568,14.17915562,5.75893470191,48.2474882111,62.0547409583,1.10437308556,0.0,1.10437308556
 10/30  10:00:00,133.065913742,3.57414047065,17.5739588167,3.53373859822,48.2474882111,60.1281475517,2.18870469053,0.0,2.18870469053
 10/30  11:00:00,138.320314779,4.07629022227,21.7498710747,2.18348421871,48.2474882111,62.0547409583,2.18894218938,0.0,2.18894218938
 10/30  12:00:00,140.872526712,4.44954073989,24.7265617553,1.93010346051,48.2474882111,61.5103924513,3.27472447452,0.0,3.27472447452
 10/30  13:00:00,145.184488068,4.70385752366,28.253997496,0.310469279271,48.2474882111,63.6602354638,2.1897189669,0.0,2.1897189669
 10/30  14:00:00,142.308022962,4.63007194543,29.2938751599,0.0,48.2474882111,60.1281475517,2.1882511672,0.0,2.1882511672
 10/30  15:00:00,141.669549214,4.43234931556,28.8531240411,0.0,48.2474882111,60.1281475517,1.10399638019,0.0,1.10399638019
 10/30  16:00:00,143.241368621,4.22212383659,27.7452788181,0.0,48.2474882111,63.0180376616,2.18868493802,0.0,2.18868493802
 10/30  17:00:00,129.724293118,3.94874433407,25.4464964699,0.0,37.5258241642,62.7947880557,2.18779733123,0.0,2.18779733123
 10/30  18:00:00,99.2785106547,3.4290581568,19.6723811098,1.00962555619,26.8041601173,36.0181789539,1.10363526629,0.0,1.10363526629
 10/30  19:00:00,98.936462247,3.4290581568,16.220419895,4.22099623874,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,86.3410447773,3.4290581568,15.1747758691,8.75371886526,16.0824960704,28.0885557216,1.10343929385,0.0,1.10343929385
 10/30  21:00:00,86.4969307927,3.4290581568,14.2350463551,11.1337299991,16.0824960704,26.8041601173,1.10323266749,0.0,1.10323266749
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297458102,0.0,1.10297458102
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297557893,0.0,1.10297557893
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029756429,0.0,1.1029756429
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308282521,0.0,1.10308282521
 10/31  06:00:00,85.7941240044,3.43340113539,17.7226196998,23.0215029578,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,97.691169505,3.4290581568,11.6699200609,23.9501321572,16.0824960704,32.6817896323,1.10355338833,0.0,1.10355338833
 10/31  08:00:00,145.445832325,3.57153102311,13.9728047475,9.24225586214,48.2474882111,70.4033123869,2.18826429215,0.0,2.18826429215
 10/31  09:00:00,135.648035613,3.44775273115,15.439814693,6.44979892564,48.2474882111,62.0547409583,1.10428810054,0.0,1.10428810054
 10/31  10:00:00,133.417099706,3.4290581568,17.0633087983,4.54065689406,48.2474882111,60.1281475517,2.18857970799,0.0,2.18857970799
 10/31  11:00:00,135.581274144,3.48413415961,18.6571366823,3.12933403888,48.2474882111,62.0547409583,2.18930597137,0.0,2.18930597137
 10/31  12:00:00,137.145045439,3.56062944961,21.6348109589,2.18328427382,48.2474882111,61.5103924513,3.2750967636,0.0,3.2750967636
 10/31  13:00:00,139.147343188,3.62775810167,23.3266966087,0.276724708342,48.2474882111,63.6602354638,2.18973369711,0.0,2.18973369711
 10/31  14:00:00,135.601576281,3.62542207464,23.585687037,0.00639131288779,48.2474882111,60.1281475517,2.1881717895,0.0,2.1881717895
 10/31  15:00:00,135.809550846,3.54654977096,23.878925218,0.0,48.2474882111,60.1281475517,1.1040620788,0.0,1.1040620788
 10/31  16:00:00,139.108034608,3.62190585943,24.1937056689,0.0184571125757,48.2474882111,63.0180376616,2.18911755791,0.0,2.18911755791
 10/31  17:00:00,127.74960675,3.71796583746,23.3570743399,0.345514258371,37.5258241642,62.7947880557,1.10381557612,0.0,1.10381557612
 10/31  18:00:00,104.042079005,3.4290581568,20.8175634576,4.62801155824,26.8041601173,36.0181789539,1.10376211037,0.0,1.10376211037
 10/31  19:00:00,105.200945157,3.4290581568,19.6489866636,7.05691238046,26.8041601173,33.4493877451,1.10351379491,0.0,1.10351379491
 10/31  20:00:00,90.9971928538,3.4290581568,18.7176959788,9.86694683212,16.0824960704,28.0885557216,1.10346640225,0.0,1.10346640225
 10/31  21:00:00,90.4704590089,3.4290581568,18.4634957987,10.8788087717,16.0824960704,26.8041601173,1.10309320781,0.0,1.10309320781
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297600511,0.0,1.10297600511
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297680215,0.0,1.10297680215
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297679376,0.0,1.10297679376
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,80.8404816745,3.44640896199,24.2219056726,11.5555668286,5.36083202345,21.4433280938,1.10310630527,0.0,1.10310630527
 11/01  07:00:00,99.7811772847,3.4290581568,25.2191919367,12.4908680611,16.0824960704,32.6817896323,1.10356730404,0.0,1.10356730404
 11/01  08:00:00,152.870207385,3.56769480178,27.6612565682,2.98201532271,48.2474882111,70.4033123869,1.10409108098,0.0,1.10409108098
 11/01  09:00:00,144.437644948,3.44183082284,28.4896186233,2.19552623835,48.2474882111,62.0547409583,2.1884163118,0.0,2.1884163118
 11/01  10:00:00,142.492660939,3.4290581568,28.9744872929,1.70503963205,48.2474882111,60.1281475517,2.18863300567,0.0,2.18863300567
 11/01  11:00:00,145.190196523,3.46963284291,30.4755974902,0.93429692662,48.2474882111,62.0547409583,2.18910679182,0.0,2.18910679182
 11/01  12:00:00,145.688286053,3.53929904312,31.3274783096,1.0551879437,48.2474882111,61.5103924513,2.19001308095,0.0,2.19001308095
 11/01  13:00:00,146.781081748,3.56312841353,31.1990995998,0.102689965517,48.2474882111,63.6602354638,3.27501142223,0.0,3.27501142223
 11/01  14:00:00,142.961595117,3.47790863109,30.9707148146,0.128895814266,48.2474882111,60.1281475517,1.10418129398,0.0,1.10418129398
 11/01  15:00:00,143.452592309,3.48438365355,31.444090642,0.140042156525,48.2474882111,60.1281475517,2.18818412329,0.0,2.18818412329
 11/01  16:00:00,146.802116681,3.5777994056,31.8332614089,0.117089899662,48.2474882111,63.0180376616,2.18897881877,0.0,2.18897881877
 11/01  17:00:00,136.075593169,3.68121822227,31.9700113617,0.0953112707169,37.5258241642,62.7947880557,1.10386776493,0.0,1.10386776493
 11/01  18:00:00,110.16036111,3.4290581568,29.8621923964,1.70166472455,26.8041601173,36.0181789539,1.10371334951,0.0,1.10371334951
 11/01  19:00:00,111.320770231,3.4290581568,28.4966748253,4.32904929271,26.8041601173,33.4493877451,1.1034695426,0.0,1.1034695426
 11/01  20:00:00,97.5575128768,3.4290581568,27.8047620117,7.34020082225,16.0824960704,28.0885557216,1.10342545493,0.0,1.10342545493
 11/01  21:00:00,97.5252684405,3.4290581568,28.1992850433,8.19782895866,16.0824960704,26.8041601173,1.10309644734,0.0,1.10309644734
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297675588,0.0,1.10297675588
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297751951,0.0,1.10297751951
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297742671,0.0,1.10297742671
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,85.6538387148,3.45617467088,24.8657757257,15.7152881069,5.36083202345,21.4433280938,1.10306001776,0.0,1.10306001776
 11/02  07:00:00,98.2612125458,3.4290581568,19.2317695961,16.9583256628,16.0824960704,32.6817896323,1.1035319808,0.0,1.1035319808
 11/02  08:00:00,148.03835432,3.55635217538,21.2582328022,4.5645286506,48.2474882111,70.4033123869,1.1040497577,0.0,1.1040497577
 11/02  09:00:00,138.944719485,3.43527814087,21.9951078869,3.20366419417,48.2474882111,62.0547409583,2.18858528163,0.0,2.18858528163
 11/02  10:00:00,137.07746559,3.4290581568,23.1109953821,2.15333619398,48.2474882111,60.1281475517,2.18857184641,0.0,2.18857184641
 11/02  11:00:00,138.975470083,3.46614088625,24.1677773735,1.03088255971,48.2474882111,62.0547409583,2.18905771662,0.0,2.18905771662
 11/02  12:00:00,140.608587449,3.5554184925,26.2447028938,1.04214530577,48.2474882111,61.5103924513,2.19017180543,0.0,2.19017180543
 11/02  13:00:00,146.732465994,4.28084057728,30.5351186959,0.000342951765173,48.2474882111,63.6602354638,3.27499099711,0.0,3.27499099711
 11/02  14:00:00,145.084309391,4.56709801166,32.1331355225,0.0,48.2474882111,60.1281475517,1.10417683925,0.0,1.10417683925
 11/02  15:00:00,145.325211338,4.54257517535,32.398560306,0.0,48.2474882111,60.1281475517,2.18821723865,0.0,2.18821723865
 11/02  16:00:00,148.167474906,4.55417398722,32.3393349521,0.0,48.2474882111,63.0180376616,2.1889919574,0.0,2.1889919574
 11/02  17:00:00,133.52539886,4.08274422907,29.0733296155,0.0402727014808,37.5258241642,62.7947880557,1.10387586915,0.0,1.10387586915
 11/02  18:00:00,103.134129367,3.42992354811,23.414585306,1.12217468071,26.8041601173,36.0181789539,1.10370255379,0.0,1.10370255379
 11/02  19:00:00,102.169158779,3.4290581568,20.7377014369,2.93641122912,26.8041601173,33.4493877451,1.10347983025,0.0,1.10347983025
 11/02  20:00:00,88.6936917847,3.4290581568,18.9340865367,7.34705520516,16.0824960704,28.0885557216,1.1034367036,0.0,1.1034367036
 11/02  21:00:00,89.1193154919,3.4290581568,18.1550753277,9.83608572564,16.0824960704,26.8041601173,1.10310122407,0.0,1.10310122407
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297628389,0.0,1.10297628389
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297667705,0.0,1.10297667705
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297594856,0.0,1.10297594856
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,85.1466477565,3.46366232228,23.1346127123,16.9317725105,5.36083202345,21.4433280938,1.10306398241,0.0,1.10306398241
 11/03  07:00:00,98.6253480509,3.4290581568,18.6964707206,17.8577600434,16.0824960704,32.6817896323,1.10355337366,0.0,1.10355337366
 11/03  08:00:00,150.391577651,3.5500351233,20.8050192449,7.3772825907,48.2474882111,70.4033123869,1.10408110085,0.0,1.10408110085
 11/03  09:00:00,139.642908565,3.43261034344,21.5276661373,4.37196282097,48.2474882111,62.0547409583,2.18841585263,0.0,2.18841585263
 11/03  10:00:00,137.689410953,3.4290581568,22.7864294806,3.08984745823,48.2474882111,60.1281475517,2.18865804968,0.0,2.18865804968
 11/03  11:00:00,139.509023578,3.46863081485,24.305956908,1.42376659206,48.2474882111,62.0547409583,2.1893341308,0.0,2.1893341308
 11/03  12:00:00,143.283511085,4.06371296661,28.5808887021,0.872588659777,48.2474882111,61.5103924513,2.19009928995,0.0,2.19009928995
 11/03  13:00:00,149.619842979,4.74019944526,32.9634797649,0.0,48.2474882111,63.6602354638,3.27519125167,0.0,3.27519125167
 11/03  14:00:00,147.747691679,4.71220010213,34.6514157197,0.0,48.2474882111,60.1281475517,2.18830718059,0.0,2.18830718059
 11/03  15:00:00,147.961616425,4.70324430826,34.8742962602,0.0,48.2474882111,60.1281475517,1.10406642817,0.0,1.10406642817
 11/03  16:00:00,150.617813175,4.72119979131,34.6226474165,0.0,48.2474882111,63.0180376616,2.18915739219,0.0,2.18915739219
 11/03  17:00:00,135.382199089,4.14091162681,30.875210094,0.0370250540708,37.5258241642,62.7947880557,1.10383845542,0.0,1.10383845542
 11/03  18:00:00,104.601065909,3.43527371187,24.9094140289,1.0889323361,26.8041601173,36.0181789539,2.18734106805,0.0,2.18734106805
 11/03  19:00:00,103.594626358,3.4290581568,22.3422292893,2.75735095518,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,89.9403788405,3.4290581568,20.6814786834,6.84635011425,16.0824960704,28.0885557216,1.1033802919,0.0,1.1033802919
 11/03  21:00:00,88.6976442742,3.4290581568,18.1594835117,9.41000632397,16.0824960704,26.8041601173,1.10310813028,0.0,1.10310813028
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297806247,0.0,1.10297806247
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297905309,0.0,1.10297905309
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297918689,0.0,1.10297918689
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,89.9260270666,3.44578456572,20.662656277,24.2009860125,5.36083202345,21.4433280938,1.10313101762,0.0,1.10313101762
 11/04  07:00:00,80.2455487752,3.4290581568,10.3637334816,24.6332411745,5.36083202345,26.5809105114,1.10315344407,0.0,1.10315344407
 11/04  08:00:00,84.4489062018,3.4290581568,11.7151024272,11.1926006738,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/04  09:00:00,85.7085940744,3.43003880748,15.0584791984,6.86023881683,26.8041601173,33.5472370403,1.10348464025,0.0,1.10348464025
 11/04  10:00:00,87.9182956236,3.64191576025,20.0791269702,4.80071234471,26.8041601173,32.583940337,1.10366922917,0.0,1.10366922917
 11/04  11:00:00,94.825705571,4.09176166294,25.348391792,3.74131925997,26.8041601173,34.8316326447,2.18738763099,0.0,2.18738763099
 11/04  12:00:00,96.6802382264,4.42789907531,29.0660291001,2.82647279925,26.8041601173,33.5472370403,1.10352013159,0.0,1.10352013159
 11/04  13:00:00,94.8796630299,4.57351681975,30.595894885,1.91920528217,26.8041601173,30.9784458315,1.10348924605,0.0,1.10348924605
 11/04  14:00:00,65.8671365952,4.47143738781,30.2949626893,1.71934509795,8.04124803518,21.3317032909,1.10335446661,0.0,1.10335446661
 11/04  15:00:00,62.6724082474,4.23825740259,29.5474590018,0.789696027259,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,61.6402129943,3.85937203229,27.9024064781,1.46033976697,8.04124803518,20.3684065876,1.10332762894,0.0,1.10332762894
 11/04  17:00:00,53.8670427229,3.46986096765,25.8916771232,3.80755904926,2.68041601173,18.0090894769,1.10305780783,0.0,1.10305780783
 11/04  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306148449,0.0,1.10306148449
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313776834,0.0,1.10313776834
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297817161,0.0,1.10297817161
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294163671,0.0,1.10294163671
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294179209,0.0,1.10294179209
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294031313,0.0,1.10294031313
 11/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297647985,0.0,1.10297647985
 11/05  10:00:00,24.4850633819,0.732903526322,4.98080767934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,37.1454452025,2.36054974299,16.0135432833,0.0,2.68041601173,16.0824960704,1.10307877464,0.0,1.10307877464
 11/05  12:00:00,39.8718250206,2.71466464534,18.3858081991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,39.2340279045,2.62527848108,17.8373972472,0.0,2.68041601173,16.0824960704,1.10320319813,0.0,1.10320319813
 11/05  14:00:00,40.5137351528,2.78585978892,18.9565231877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,39.39185357,2.56539779231,18.0551036015,0.0,2.68041601173,16.0824960704,1.10299753071,0.0,1.10299753071
 11/05  16:00:00,40.360267626,2.68016001419,18.9087554356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,25.3318105493,0.795343080699,5.76511529236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293880824,0.0,1.10293880824
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300259297,0.0,1.10300259297
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294180541,0.0,1.10294180541
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297947408,0.0,1.10297947408
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298027065,0.0,1.10298027065
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310617199,0.0,1.10310617199
 11/06  07:00:00,99.2086994959,3.4290581568,18.3378047819,38.2925696792,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,85.4046099034,3.4290581568,11.2528551756,21.9499707743,16.0824960704,32.6817896323,1.10327852219,0.0,1.10327852219
 11/06  09:00:00,144.6489547,3.49297453535,16.3312988695,6.16544060297,48.2474882111,70.4033123869,2.18829410025,0.0,2.18829410025
 11/06  10:00:00,140.151489034,3.80171815384,22.5472334731,3.49186814318,48.2474882111,62.0547409583,2.18851768535,0.0,2.18851768535
 11/06  11:00:00,142.620688968,4.31671011925,28.0193019047,1.90060108751,48.2474882111,60.1281475517,2.18852529468,0.0,2.18852529468
 11/06  12:00:00,146.60844119,4.59137258211,30.8574559297,0.848943414354,48.2474882111,62.0547409583,2.18917665944,0.0,2.18917665944
 11/06  13:00:00,147.886878809,4.74035990295,32.7920386877,0.588159461493,48.2474882111,61.5103924513,2.19028983561,0.0,2.19028983561
 11/06  14:00:00,150.395540991,4.81369159472,33.6656856269,0.0,48.2474882111,63.6602354638,3.2747590037,0.0,3.2747590037
 11/06  15:00:00,146.341234045,4.63407325108,33.3230849367,0.0,48.2474882111,60.1281475517,1.10421383438,0.0,1.10421383438
 11/06  16:00:00,145.042477917,4.35906062107,32.2993414386,0.0,48.2474882111,60.1281475517,2.18808430802,0.0,2.18808430802
 11/06  17:00:00,144.761090726,4.0379117748,29.4492129843,0.0,48.2474882111,63.0180376616,2.18933464991,0.0,2.18933464991
 11/06  18:00:00,140.999339775,3.7483896761,24.429580221,0.155650897569,37.5258241642,62.7947880557,1.10387088313,0.0,1.10387088313
 11/06  19:00:00,102.136524518,3.4290581568,18.7136774954,2.35900970089,26.8041601173,36.0181789539,1.10360804157,0.0,1.10360804157
 11/06  20:00:00,101.128930521,3.4290581568,16.796338883,5.83754552444,26.8041601173,33.4493877451,1.10340046471,0.0,1.10340046471
 11/06  21:00:00,88.3179689767,3.4290581568,16.230818506,9.67460042777,16.0824960704,28.0885557216,1.10346684594,0.0,1.10346684594
 11/06  22:00:00,88.7616701096,3.4290581568,16.2480737028,11.3854419683,16.0824960704,26.8041601173,1.10310074652,0.0,1.10310074652
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298028834,0.0,1.10298028834
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298155765,0.0,1.10298155765
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298146589,0.0,1.10298146589
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,85.7044699417,3.444704013,19.9618415797,23.148657471,5.36083202345,21.4433280938,1.10306745533,0.0,1.10306745533
 11/07  08:00:00,81.3093852559,3.4290581568,14.573719698,14.5338816044,16.0824960704,32.6817896323,1.10351721669,0.0,1.10351721669
 11/07  09:00:00,145.411784149,3.60056863392,19.372963603,3.77901122026,48.2474882111,70.4033123869,1.10431342815,0.0,1.10431342815
 11/07  10:00:00,140.120150012,3.94602575052,24.1039497275,1.75950527094,48.2474882111,62.0547409583,2.1886463023,0.0,2.1886463023
 11/07  11:00:00,141.134856554,4.4060697294,27.7102914269,0.634419541087,48.2474882111,60.1281475517,2.18869005617,0.0,2.18869005617
 11/07  12:00:00,144.7431281,4.67667302062,29.7149103324,0.0408754836855,48.2474882111,62.0547409583,2.18925076397,0.0,2.18925076397
 11/07  13:00:00,145.468727099,4.79250392464,30.902480277,0.00742214104272,48.2474882111,61.5103924513,3.27521882599,0.0,3.27521882599
 11/07  14:00:00,148.010690902,4.71543267798,31.379094455,0.0,48.2474882111,63.6602354638,2.1899155088,0.0,2.1899155088
 11/07  15:00:00,145.064546589,4.67828321591,32.0021875166,0.0,48.2474882111,60.1281475517,2.1884951581,0.0,2.1884951581
 11/07  16:00:00,144.13137439,4.57548760688,31.1718109263,0.0,48.2474882111,60.1281475517,1.10420020776,0.0,1.10420020776
 11/07  17:00:00,143.66765521,4.29759833865,28.096090905,0.0,48.2474882111,63.0180376616,2.1887537413,0.0,2.1887537413
 11/07  18:00:00,139.373643735,3.81871067656,22.8369469263,0.0522671517607,37.5258241642,62.7947880557,2.18791336608,0.0,2.18791336608
 11/07  19:00:00,100.439275904,3.4290581568,18.0609013016,1.31453728048,26.8041601173,36.0181789539,1.10359072406,0.0,1.10359072406
 11/07  20:00:00,98.9495389837,3.4290581568,16.4370536871,4.01743918338,26.8041601173,33.4493877451,1.10339408422,0.0,1.10339408422
 11/07  21:00:00,85.7372769514,3.4290581568,15.3089663658,8.01576054267,16.0824960704,28.0885557216,1.10341998976,0.0,1.10341998976
 11/07  22:00:00,85.5049332514,3.4290581568,13.9643983548,10.412380458,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298152477,0.0,1.10298152477
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298109759,0.0,1.10298109759
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298031519,0.0,1.10298031519
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309381467,0.0,1.10309381467
 11/08  07:00:00,82.6126895809,3.46357746476,19.2112616135,20.7885836246,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,77.6914385865,3.4290581568,12.0693228796,13.4203317534,16.0824960704,32.6817896323,1.10346447858,0.0,1.10346447858
 11/08  09:00:00,140.75466505,3.59342531821,14.1950950771,4.30690396265,48.2474882111,70.4033123869,2.18839730863,0.0,2.18839730863
 11/08  10:00:00,132.506565838,3.7847499983,15.526936013,2.88421056268,48.2474882111,62.0547409583,2.18858602889,0.0,2.18858602889
 11/08  11:00:00,132.04544231,4.09546817367,17.8138291564,1.75206912295,48.2474882111,60.1281475517,1.10447054499,0.0,1.10447054499
 11/08  12:00:00,133.488111706,3.99382327471,18.0406446123,1.14297455573,48.2474882111,62.0547409583,3.27393473046,0.0,3.27393473046
 11/08  13:00:00,132.760906671,3.60296708936,16.8179821095,2.57363671528,48.2474882111,61.5103924513,2.19018267968,0.0,2.19018267968
 11/08  14:00:00,133.173384189,3.57952866021,15.162893238,2.51479852154,48.2474882111,63.6602354638,3.27494324002,0.0,3.27494324002
 11/08  15:00:00,129.103734744,3.48123559824,12.4480414666,4.79038182185,48.2474882111,60.1281475517,1.10418386867,0.0,1.10418386867
 11/08  16:00:00,129.33626038,3.4784770231,11.9757613575,5.49794614218,48.2474882111,60.1281475517,2.18823671521,0.0,2.18823671521
 11/08  17:00:00,132.511051919,3.56633437132,12.2551072411,5.41564433962,48.2474882111,63.0180376616,2.18931575305,0.0,2.18931575305
 11/08  18:00:00,136.202914018,3.65269404464,11.8239854708,8.06051552182,37.5258241642,62.7947880557,1.1037627923,0.0,1.1037627923
 11/08  19:00:00,102.571812222,3.4290581568,9.32167980987,12.18629509,26.8041601173,36.0181789539,1.10360669993,0.0,1.10360669993
 11/08  20:00:00,101.719390387,3.4290581568,7.665351669,15.5589926046,26.8041601173,33.4493877451,1.10340262633,0.0,1.10340262633
 11/08  21:00:00,90.9769653111,3.4290581568,5.52458506221,23.0398302059,16.0824960704,28.0885557216,1.10347301486,0.0,1.10347301486
 11/08  22:00:00,92.5349979388,3.4290581568,4.02301126651,27.3838322338,16.0824960704,26.8041601173,1.10310494825,0.0,1.10310494825
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298231034,0.0,1.10298231034
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298304674,0.0,1.10298304674
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298172266,0.0,1.10298172266
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,132.264146662,3.4290581568,13.8420005917,75.8438210351,5.36083202345,21.4433280938,1.103060355,0.0,1.103060355
 11/09  08:00:00,102.917393569,3.4290581568,0.0,50.7156096151,16.0824960704,32.6817896323,24.374316026,23.2707740005,1.10354202551
 11/09  09:00:00,139.549849284,3.50263414867,0.556963651431,16.831010792,48.2474882111,70.4033123869,8.35166167023,7.24743333893,1.1042283313
 11/09  10:00:00,128.131196806,3.46526123983,3.29684368385,11.058422619,48.2474882111,62.0547409583,2.38234893159,0.193855737268,2.18849319432
 11/09  11:00:00,129.346320697,3.82754590816,8.65748074861,8.47721818351,48.2474882111,60.1281475517,2.18882149538,0.0,2.18882149538
 11/09  12:00:00,134.896358748,4.24289674846,13.5806422022,6.76215053392,48.2474882111,62.0547409583,2.18940972505,0.0,2.18940972505
 11/09  13:00:00,137.662869762,4.47148229366,16.7409846625,6.6840820498,48.2474882111,61.5103924513,3.27498822059,0.0,3.27498822059
 11/09  14:00:00,137.758855595,4.60896256419,18.8658507372,2.36787852503,48.2474882111,63.6602354638,2.19014125489,0.0,2.19014125489
 11/09  15:00:00,132.624300065,4.34845264076,19.4977743907,0.393997176176,48.2474882111,60.1281475517,2.1883938355,0.0,2.1883938355
 11/09  16:00:00,131.417440624,4.02115420963,18.5642000436,0.448010513737,48.2474882111,60.1281475517,1.10410525202,0.0,1.10410525202
 11/09  17:00:00,132.266618799,3.73166551447,16.1064785687,1.15450874899,48.2474882111,63.0180376616,2.18902949791,0.0,2.18902949791
 11/09  18:00:00,135.79766983,3.67119263938,13.4571700229,3.5362548536,37.5258241642,62.7947880557,2.1882768289,0.0,2.1882768289
 11/09  19:00:00,101.387350058,3.4290581568,9.82981198745,10.4937007483,26.8041601173,36.0181789539,1.10358836379,0.0,1.10358836379
 11/09  20:00:00,101.344089348,3.4290581568,8.27607375801,14.5729694767,26.8041601173,33.4493877451,1.10341760093,0.0,1.10341760093
 11/09  21:00:00,90.3462294549,3.4290581568,7.84202358604,20.091655826,16.0824960704,28.0885557216,1.10344143723,0.0,1.10344143723
 11/09  22:00:00,91.8729280508,3.4290581568,7.83649884291,22.9082747694,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298483669,0.0,1.10298483669
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298394355,0.0,1.10298394355
