Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298370065,0.0,1.10298370065
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309061817,0.0,1.10309061817
 11/10  07:00:00,110.242505601,3.4290581568,15.9012304756,51.7629500901,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,90.2678204197,3.4290581568,4.98886568309,33.0771707831,16.0824960704,32.6817896323,1.10347827645,0.0,1.10347827645
 11/10  09:00:00,141.135797825,3.52517739063,9.61744169287,9.33393804977,48.2474882111,70.4033123869,2.18832978297,0.0,2.18832978297
 11/10  10:00:00,133.237069564,3.60682049904,13.1667310705,6.15284873068,48.2474882111,62.0547409583,2.18864828378,0.0,2.18864828378
 11/10  11:00:00,133.587145785,4.05890056783,16.9692332917,4.17493606856,48.2474882111,60.1281475517,2.18877770552,0.0,2.18877770552
 11/10  12:00:00,137.956414884,4.44134856784,20.2809164454,2.92348060723,48.2474882111,62.0547409583,2.18950077947,0.0,2.18950077947
 11/10  13:00:00,140.098960582,4.66184289355,22.9666873312,2.70410960056,48.2474882111,61.5103924513,2.19028035266,0.0,2.19028035266
 11/10  14:00:00,142.237015091,4.76493925433,25.1083641421,0.447547925981,48.2474882111,63.6602354638,3.27506945621,0.0,3.27506945621
 11/10  15:00:00,138.19716315,4.58023348529,25.2328538076,0.0,48.2474882111,60.1281475517,2.18832174308,0.0,2.18832174308
 11/10  16:00:00,136.128465549,4.19481585294,23.5495738396,0.0,48.2474882111,60.1281475517,1.10407994142,0.0,1.10407994142
 11/10  17:00:00,136.10527079,3.87308700236,20.9174248999,0.0407929206885,48.2474882111,63.0180376616,2.18928636742,0.0,2.18928636742
 11/10  18:00:00,137.502879535,3.6999335887,17.3002525588,1.36964107362,37.5258241642,62.7947880557,1.22822815608,0.0,1.22822815608
 11/10  19:00:00,100.351854648,3.4290581568,12.9321556105,6.35586171594,26.8041601173,36.0181789539,2.06317046157,0.0,2.06317046157
 11/10  20:00:00,99.3321884566,3.4290581568,10.4219948249,10.4151475184,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/10  21:00:00,87.7290548812,3.4290581568,9.76176246607,15.5547423723,16.0824960704,28.0885557216,1.10346725117,0.0,1.10346725117
 11/10  22:00:00,88.727483163,3.4290581568,9.12491487638,18.4744138481,16.0824960704,26.8041601173,1.10326686897,0.0,1.10326686897
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298391056,0.0,1.10298391056
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294005602,0.0,1.10294005602
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294256339,0.0,1.10294256339
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295395773,0.0,1.10295395773
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029810596,0.0,1.1029810596
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,26.9749935868,1.18457767719,7.01906373341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,34.3601993878,2.29537695724,13.2934702544,0.0,2.68041601173,16.0824960704,1.10308472938,0.0,1.10308472938
 11/11  13:00:00,39.1028613261,2.9179135419,17.413595608,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,35.1950856374,2.33362600474,14.0901074565,0.0,2.68041601173,16.0824960704,1.10321584237,0.0,1.10321584237
 11/11  15:00:00,39.4772906778,2.89482512183,17.8111133797,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,32.9563651717,1.98175127106,12.2032617245,0.0,2.68041601173,16.0824960704,1.10300992776,0.0,1.10300992776
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294474303,0.0,1.10294474303
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029451407,0.0,1.1029451407
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294656796,0.0,1.10294656796
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293916355,0.0,1.10293916355
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294174799,0.0,1.10294174799
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305790252,0.0,1.10305790252
 11/12  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299169955,0.0,1.10299169955
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,27.2416714115,1.2886463898,7.18167284551,0.0,2.68041601173,16.0824960704,1.10300145268,0.0,1.10300145268
 11/12  12:00:00,36.4244723733,2.70690748962,14.9462127075,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,36.5841647904,2.60533831079,15.2074743035,0.0,2.68041601173,16.0824960704,1.10308640973,0.0,1.10308640973
 11/12  14:00:00,38.3958483176,2.79582306294,16.8286730785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,37.1393737013,2.51610032851,15.8519211966,0.0,2.68041601173,16.0824960704,1.10308957566,0.0,1.10308957566
 11/12  16:00:00,38.5410856899,2.68181722424,17.0879162894,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298167642,0.0,1.10298167642
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294354528,0.0,1.10294354528
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306098432,0.0,1.10306098432
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029860463,0.0,1.1029860463
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298551695,0.0,1.10298551695
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298490877,0.0,1.10298490877
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,107.76227061,3.4290581568,15.9190435689,49.2649020061,5.36083202345,21.4433280938,1.10305881409,0.0,1.10305881409
 11/13  08:00:00,101.351293416,3.4290581568,8.52331110699,40.6261983557,16.0824960704,32.6817896323,1.10354850069,0.0,1.10354850069
 11/13  09:00:00,152.20970741,3.43731375413,11.5833145858,18.5298383779,48.2474882111,70.4033123869,1.10421694771,0.0,1.10421694771
 11/13  10:00:00,141.067755297,3.4290581568,15.6582860072,11.6697418692,48.2474882111,62.0547409583,2.18885779223,0.0,2.18885779223
 11/13  11:00:00,139.268287494,3.4290581568,19.4486315466,8.00652193399,48.2474882111,60.1281475517,2.18867394951,0.0,2.18867394951
 11/13  12:00:00,140.959780245,3.4290581568,21.658403662,5.56164916256,48.2474882111,62.0547409583,2.18931713596,0.0,2.18931713596
 11/13  13:00:00,141.884111613,3.44938560357,23.7339984631,4.9344067902,48.2474882111,61.5103924513,3.27569976897,0.0,3.27569976897
 11/13  14:00:00,143.046276765,3.82081555343,26.5215648067,0.787732635845,48.2474882111,63.6602354638,2.19018847527,0.0,2.19018847527
 11/13  15:00:00,139.762954087,3.8699751457,27.408338403,0.100564681546,48.2474882111,60.1281475517,2.18845895103,0.0,2.18845895103
 11/13  16:00:00,138.972023265,3.70739717923,26.7623343686,0.118215859913,48.2474882111,60.1281475517,1.10415332055,0.0,1.10415332055
 11/13  17:00:00,140.693341139,3.58024704003,25.2668227753,0.572305356639,48.2474882111,63.0180376616,2.1891774637,0.0,2.1891774637
 11/13  18:00:00,143.908195813,3.61545174197,22.6366715676,2.52302018911,37.5258241642,62.7947880557,2.18837631816,0.0,2.18837631816
 11/13  19:00:00,108.275861968,3.4290581568,19.8879590857,7.32406556005,26.8041601173,36.0181789539,1.10367250272,0.0,1.10367250272
 11/13  20:00:00,107.1030756,3.4290581568,19.4972459045,9.11078358222,26.8041601173,33.4493877451,1.10341114725,0.0,1.10341114725
 11/13  21:00:00,93.3537021453,3.4290581568,18.0627210746,12.8784310278,16.0824960704,28.0885557216,1.10343095579,0.0,1.10343095579
 11/13  22:00:00,93.5955671248,3.4290581568,17.0630354144,15.4043772718,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306517119,0.0,1.10306517119
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298691875,0.0,1.10298691875
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298689126,0.0,1.10298689126
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298514583,0.0,1.10298514583
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,91.9245654992,3.4290581568,19.2962946054,30.049945859,5.36083202345,21.4433280938,1.10305913566,0.0,1.10305913566
 11/14  08:00:00,93.1739284791,3.4290581568,14.6860351446,26.286109381,16.0824960704,32.6817896323,1.10355178013,0.0,1.10355178013
 11/14  09:00:00,145.68464642,3.52008041338,17.9015535309,5.60377178326,48.2474882111,70.4033123869,1.10413242349,0.0,1.10413242349
 11/14  10:00:00,138.368890966,3.51303189845,21.3659299258,3.17925987871,48.2474882111,62.0547409583,2.18858369444,0.0,2.18858369444
 11/14  11:00:00,139.546300718,3.79723807828,25.7459059642,1.61908081842,48.2474882111,60.1281475517,2.18871319071,0.0,2.18871319071
 11/14  12:00:00,143.530282769,4.07136312948,28.5634301819,0.584820194045,48.2474882111,62.0547409583,2.18937243283,0.0,2.18937243283
 11/14  13:00:00,143.072909138,3.94914412331,28.9539024348,0.403541823197,48.2474882111,61.5103924513,3.27560277889,0.0,3.27560277889
 11/14  14:00:00,144.290939084,3.78789165545,28.5868836592,0.0,48.2474882111,63.6602354638,2.19027609687,0.0,2.19027609687
 11/14  15:00:00,139.950949645,3.60205471703,27.9648190706,0.0,48.2474882111,60.1281475517,2.18854737204,0.0,2.18854737204
 11/14  16:00:00,138.833245622,3.52573706398,26.9234327016,0.0,48.2474882111,60.1281475517,2.18824839112,0.0,2.18824839112
 11/14  17:00:00,140.002241132,3.57603682453,25.1237485889,0.0284897517645,48.2474882111,63.0180376616,2.18896404688,0.0,2.18896404688
 11/14  18:00:00,144.469451215,3.65826844402,23.4156780017,2.2624524553,37.5258241642,62.7947880557,1.1037712286,0.0,1.1037712286
 11/14  19:00:00,108.257148121,3.4290581568,20.7165634448,6.47674735424,26.8041601173,36.0181789539,1.10359664162,0.0,1.10359664162
 11/14  20:00:00,105.124175041,3.4290581568,18.127555653,8.50157327505,26.8041601173,33.4493877451,1.10337548048,0.0,1.10337548048
 11/14  21:00:00,90.3034159767,3.4290581568,15.5955969154,12.2952690184,16.0824960704,28.0885557216,1.10348181833,0.0,1.10348181833
 11/14  22:00:00,90.7520899172,3.4290581568,14.5333180152,15.0906174635,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315319579,0.0,1.10315319579
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298793174,0.0,1.10298793174
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298698003,0.0,1.10298698003
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298699253,0.0,1.10298699253
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,97.5582140489,3.4290581568,18.663276813,33.8492788678,5.36083202345,21.4433280938,1.10306050768,0.0,1.10306050768
 11/15  08:00:00,91.679307569,3.4290581568,9.79813857363,29.6793850419,16.0824960704,32.6817896323,1.10361478957,0.0,1.10361478957
 11/15  09:00:00,143.554435405,3.53310209603,14.3765592336,6.98553338359,48.2474882111,70.4033123869,1.10433128688,0.0,1.10433128688
 11/15  10:00:00,136.993514802,3.66712177236,19.1178340854,3.89788968066,48.2474882111,62.0547409583,2.18867588577,0.0,2.18867588577
 11/15  11:00:00,139.100961021,4.17443528963,24.1923840729,2.35006580119,48.2474882111,60.1281475517,2.188901401,0.0,2.188901401
 11/15  12:00:00,143.60127748,4.59104179421,27.4291759412,1.27039048114,48.2474882111,62.0547409583,2.18958371398,0.0,2.18958371398
 11/15  13:00:00,144.736713143,4.78089407776,29.1193691319,1.07012917683,48.2474882111,61.5103924513,3.2754060011,0.0,3.2754060011
 11/15  14:00:00,146.820594372,4.86193013864,30.0155056204,0.026994844313,48.2474882111,63.6602354638,2.19017332878,0.0,2.19017332878
 11/15  15:00:00,143.490425441,4.64465656853,30.4616930155,0.0,48.2474882111,60.1281475517,2.18886636199,0.0,2.18886636199
 11/15  16:00:00,142.165946452,4.28936125808,29.4925093374,0.0,48.2474882111,60.1281475517,2.18827290391,0.0,2.18827290391
 11/15  17:00:00,141.846283915,3.96633617238,26.6059817757,0.0,48.2474882111,63.0180376616,2.18923482109,0.0,2.18923482109
 11/15  18:00:00,142.073629916,3.73443904584,22.8292106482,0.376927907779,37.5258241642,62.7947880557,1.10389465092,0.0,1.10389465092
 11/15  19:00:00,103.002386028,3.4290581568,18.3101525084,3.62839619738,26.8041601173,36.0181789539,1.10371101807,0.0,1.10371101807
 11/15  20:00:00,101.181094526,3.4290581568,15.6043776048,7.08167080837,26.8041601173,33.4493877451,1.10340313318,0.0,1.10340313318
 11/15  21:00:00,86.8892459211,3.4290581568,12.6162670594,11.8604288189,16.0824960704,28.0885557216,1.10348756423,0.0,1.10348756423
 11/15  22:00:00,86.7829637581,3.4290581568,10.1473482545,15.5074610651,16.0824960704,26.8041601173,1.10311695155,0.0,1.10311695155
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298757654,0.0,1.10298757654
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298727486,0.0,1.10298727486
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298888378,0.0,1.10298888378
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,104.145617902,3.43270226793,17.0962985824,42.00001684,5.36083202345,21.4433280938,1.10310533168,0.0,1.10310533168
 11/16  08:00:00,93.8970362439,3.4290581568,6.57489586974,35.1203564206,16.0824960704,32.6817896323,1.10362151517,0.0,1.10362151517
 11/16  09:00:00,143.755520423,3.53127786319,12.9326193586,8.63238250907,48.2474882111,70.4033123869,1.10436900491,0.0,1.10436900491
 11/16  10:00:00,135.77077128,3.48285978482,17.7494801285,4.22776210341,48.2474882111,62.0547409583,2.18882638744,0.0,2.18882638744
 11/16  11:00:00,135.625772077,3.45328104432,21.1846283491,2.60378682631,48.2474882111,60.1281475517,2.1886972849,0.0,2.1886972849
 11/16  12:00:00,138.679372795,3.4915252616,23.4763429466,1.40083532359,48.2474882111,62.0547409583,2.18918023706,0.0,2.18918023706
 11/16  13:00:00,138.676215277,3.55568455527,24.1094459766,1.24476398862,48.2474882111,61.5103924513,3.27521635721,0.0,3.27521635721
 11/16  14:00:00,140.588378852,3.62056958931,24.8982964407,0.153349053148,48.2474882111,63.6602354638,3.27509244457,0.0,3.27509244457
 11/16  15:00:00,136.585609408,3.53259335604,24.6689401953,0.0,48.2474882111,60.1281475517,1.10425241789,0.0,1.10425241789
 11/16  16:00:00,135.733755401,3.49049574227,23.7518167568,0.10736704499,48.2474882111,60.1281475517,2.18823431716,0.0,2.18823431716
 11/16  17:00:00,139.004779075,3.57359245954,23.1869696852,0.970250963001,48.2474882111,63.0180376616,2.18902692804,0.0,2.18902692804
 11/16  18:00:00,144.485970019,3.65716077225,21.8742758382,3.82148109454,37.5258241642,62.7947880557,1.10392317547,0.0,1.10392317547
 11/16  19:00:00,107.540804918,3.4290581568,18.4994031749,7.9775644214,26.8041601173,36.0181789539,1.10379811016,0.0,1.10379811016
 11/16  20:00:00,104.583888826,3.4290581568,16.2628251733,9.82601753969,26.8041601173,33.4493877451,1.1035643383,0.0,1.1035643383
 11/16  21:00:00,90.5237746795,3.4290581568,13.5891059047,14.5221187319,16.0824960704,28.0885557216,1.10341514329,0.0,1.10341514329
 11/16  22:00:00,91.1676393113,3.4290581568,12.1784460937,17.861038779,16.0824960704,26.8041601173,1.10313825016,0.0,1.10313825016
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298799014,0.0,1.10298799014
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298952806,0.0,1.10298952806
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298769363,0.0,1.10298769363
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312289646,0.0,1.10312289646
 11/17  07:00:00,98.3672684891,3.4290581568,18.3209336508,35.0006764702,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,95.0629358853,3.4290581568,10.4472685469,32.4138833848,16.0824960704,32.6817896323,1.10356779916,0.0,1.10356779916
 11/17  09:00:00,147.455822891,3.51531854642,13.3613971861,11.919866466,48.2474882111,70.4033123869,2.18861827596,0.0,2.18861827596
 11/17  10:00:00,136.512176111,3.4290581568,16.2312529073,6.54119578331,48.2474882111,62.0547409583,2.18870823585,0.0,2.18870823585
 11/17  11:00:00,135.78767618,3.4290581568,19.1438035769,4.8307385891,48.2474882111,60.1281475517,1.10431277024,0.0,1.10431277024
 11/17  12:00:00,138.110367966,3.44184165892,21.0809248322,3.27693221107,48.2474882111,62.0547409583,3.27411705726,0.0,3.27411705726
 11/17  13:00:00,138.772769066,3.50749388052,21.8165984358,3.68235599281,48.2474882111,61.5103924513,2.19028812779,0.0,2.19028812779
 11/17  14:00:00,139.102324495,3.53161340489,22.5073451689,1.14720215214,48.2474882111,63.6602354638,3.27523631395,0.0,3.27523631395
 11/17  15:00:00,134.781839945,3.45405331417,22.6497091948,0.294001579583,48.2474882111,60.1281475517,2.18845115411,0.0,2.18845115411
 11/17  16:00:00,134.421616047,3.46151839161,21.5286729806,1.04734881828,48.2474882111,60.1281475517,1.1041880621,0.0,1.1041880621
 11/17  17:00:00,136.599851371,3.55172270477,20.6920857274,1.08207697208,48.2474882111,63.0180376616,2.18883198453,0.0,2.18883198453
 11/17  18:00:00,143.452361233,3.63781501148,20.1812641566,4.50022975091,37.5258241642,62.7947880557,2.18808334114,0.0,2.18808334114
 11/17  19:00:00,107.617179609,3.4290581568,18.2581803491,8.29516193739,26.8041601173,36.0181789539,1.10368446923,0.0,1.10368446923
 11/17  20:00:00,105.439861873,3.4290581568,17.219610696,9.72520506365,26.8041601173,33.4493877451,1.10340285833,0.0,1.10340285833
 11/17  21:00:00,92.1619934256,3.4290581568,16.4375620462,13.3118813364,16.0824960704,28.0885557216,1.10343724742,0.0,1.10343724742
 11/17  22:00:00,92.4880464731,3.4290581568,15.7128373027,15.6470547318,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298964191,0.0,1.10298964191
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299008889,0.0,1.10299008889
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298965472,0.0,1.10298965472
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310744254,0.0,1.10310744254
 11/18  07:00:00,98.5213079295,3.4290581568,18.8260532277,34.6495963336,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,80.5513790047,3.4290581568,12.2509168613,32.9212213576,5.36083202345,26.5809105114,1.10316661662,0.0,1.10316661662
 11/18  09:00:00,95.8381887966,3.4290581568,13.0038988176,21.2930868782,26.8041601173,31.2995447326,1.10340429632,0.0,1.10340429632
 11/18  10:00:00,93.7374991803,3.4290581568,14.6804410462,15.2681627256,26.8041601173,33.5472370403,1.10361974707,0.0,1.10361974707
 11/18  11:00:00,89.9985486688,3.42930518485,17.5919093068,9.5807936288,26.8041601173,32.583940337,1.10364009858,0.0,1.10364009858
 11/18  12:00:00,92.6485704137,3.48686212608,20.3074513208,7.21002411073,26.8041601173,34.8316326447,1.1036876439,0.0,1.1036876439
 11/18  13:00:00,92.6884138505,3.43081808909,22.9501885452,5.94756996453,26.8041601173,33.5472370403,1.10363867069,0.0,1.10363867069
 11/18  14:00:00,91.0015977395,3.4290581568,24.7573808425,5.02411269729,26.8041601173,30.9784458315,1.1036189876,0.0,1.1036189876
 11/18  15:00:00,63.7805489499,3.4290581568,23.8980869034,7.07201246957,8.04124803518,21.3317032909,1.10359988056,0.0,1.10359988056
 11/18  16:00:00,66.9450682594,3.4290581568,23.4649196479,11.9540946389,8.04124803518,20.0473076865,1.10333448162,0.0,1.10333448162
 11/18  17:00:00,70.0173552531,3.4290581568,23.2437799807,14.9264223987,8.04124803518,20.3684065876,1.10337218019,0.0,1.10337218019
 11/18  18:00:00,82.435254307,3.4290581568,21.991720656,21.5125299113,2.68041601173,18.0090894769,1.10307506131,0.0,1.10307506131
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306812068,0.0,1.10306812068
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315245431,0.0,1.10315245431
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298873688,0.0,1.10298873688
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029503452,0.0,1.1029503452
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295030598,0.0,1.10295030598
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295032124,0.0,1.10295032124
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295035588,0.0,1.10295035588
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,23.2214510368,0.71711832571,3.73298053493,0.0,2.68041601173,16.0824960704,1.10306721677,0.0,1.10306721677
 11/19  13:00:00,32.6004692274,2.42449706717,11.4046199841,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,30.4365073588,2.09848030966,9.56667487292,0.0,2.68041601173,16.0824960704,1.10322838514,0.0,1.10322838514
 11/19  15:00:00,28.2244343899,1.6547107965,7.79837141721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,19.916880178,0.191192224258,0.954335777587,0.0,2.68041601173,16.0824960704,1.1029884399,0.0,1.1029884399
 11/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294972256,0.0,1.10294972256
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294950289,0.0,1.10294950289
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294970195,0.0,1.10294970195
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299031188,0.0,1.10299031188
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299204191,0.0,1.10299204191
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,45.4764278673,0.604150856441,0.0584595677706,3.19721723169,5.36083202345,21.4433280938,1.39459048351,0.291405745184,1.10318473832
 11/20  07:00:00,183.733915873,3.4290581568,11.399098987,127.289158517,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,145.809621693,3.4290581568,0.0,93.6078377393,16.0824960704,32.6817896323,38.8757196064,37.7721562193,1.10356338715
 11/20  09:00:00,164.431755714,3.4290581568,0.0,42.3434568647,48.2474882111,70.4033123869,22.1604017988,19.9718415055,2.18856029334
 11/20  10:00:00,142.355566815,3.4290581568,0.874566357106,27.7412730376,48.2474882111,62.0547409583,4.60627234788,2.41765767875,2.18861466914
 11/20  11:00:00,137.731377594,3.4290581568,3.59242458805,22.3258189918,48.2474882111,60.1281475517,2.18904385921,0.0,2.18904385921
 11/20  12:00:00,137.026483796,3.43533637968,5.41520661662,17.8652715364,48.2474882111,62.0547409583,2.18959696028,0.0,2.18959696028
 11/20  13:00:00,139.499689723,3.48123629365,7.09595510903,19.1561775634,48.2474882111,61.5103924513,3.27558540487,0.0,3.27558540487
 11/20  14:00:00,136.081236572,3.64765271104,9.44868644035,11.0687336515,48.2474882111,63.6602354638,2.19035446375,0.0,2.19035446375
 11/20  15:00:00,128.561997812,3.61462029354,10.0938520881,6.46944957303,48.2474882111,60.1281475517,2.18874126362,0.0,2.18874126362
 11/20  16:00:00,126.477949973,3.50517396102,9.06482485308,5.52387530221,48.2474882111,60.1281475517,2.18841088077,0.0,2.18841088077
 11/20  17:00:00,129.131793208,3.48427725114,7.57587090509,6.79767908475,48.2474882111,63.0180376616,2.18922002757,0.0,2.18922002757
 11/20  18:00:00,139.892250469,3.55278301298,5.45175658704,15.7546585551,37.5258241642,62.7947880557,1.10389666833,0.0,1.10389666833
 11/20  19:00:00,109.028230368,3.4290581568,2.89389331595,25.0704997303,26.8041601173,36.0181789539,1.10372456483,0.0,1.10372456483
 11/20  20:00:00,110.499000896,3.4290581568,1.73044857813,30.2735062045,26.8041601173,33.4493877451,1.10341828798,0.0,1.10341828798
 11/20  21:00:00,103.138908263,3.4290581568,0.888650150228,39.8377080696,16.0824960704,28.0885557216,1.10351366076,0.0,1.10351366076
 11/20  22:00:00,105.804892228,3.4290581568,0.985537512906,43.6912002765,16.0824960704,26.8041601173,1.1031055244,0.0,1.1031055244
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299144111,0.0,1.10299144111
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299200643,0.0,1.10299200643
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299247102,0.0,1.10299247102
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,145.617853576,3.4290581568,13.3289934556,87.2432017522,5.36083202345,21.4433280938,1.10312542509,0.0,1.10312542509
 11/21  08:00:00,118.881465196,3.4290581568,0.161869030453,66.5178122118,16.0824960704,32.6817896323,6.27436724244,5.17078975288,1.10357748957
 11/21  09:00:00,148.026271358,3.45014291585,3.11907634007,22.7978114099,48.2474882111,70.4033123869,2.18873221965,0.0,2.18873221965
 11/21  10:00:00,132.800337414,3.46051203147,6.282362742,12.7467933773,48.2474882111,62.0547409583,1.10443837219,0.0,1.10443837219
 11/21  11:00:00,132.350982374,3.73944057415,10.0372216183,10.1902443251,48.2474882111,60.1281475517,2.18902874512,0.0,2.18902874512
 11/21  12:00:00,136.079226733,3.96388840103,12.9936748231,8.81099424524,48.2474882111,62.0547409583,3.2743034273,0.0,3.2743034273
 11/21  13:00:00,138.133605331,4.00257910989,15.28041857,9.08428689476,48.2474882111,61.5103924513,2.19067940262,0.0,2.19067940262
 11/21  14:00:00,135.544351455,3.68542406462,14.3962630273,5.54650059453,48.2474882111,63.6602354638,3.27528912914,0.0,3.27528912914
 11/21  15:00:00,130.575055439,3.43091645499,12.3888145504,6.37124857676,48.2474882111,60.1281475517,2.18851548427,0.0,2.18851548427
 11/21  16:00:00,127.535227051,3.4292527518,11.4316935133,4.29020492913,48.2474882111,60.1281475517,1.10423621158,0.0,1.10423621158
 11/21  17:00:00,130.046040273,3.51855455111,10.7871872142,4.46633254094,48.2474882111,63.0180376616,2.1889700657,0.0,2.1889700657
 11/21  18:00:00,139.604917454,3.59370853192,9.83075216751,11.0474044406,37.5258241642,62.7947880557,2.18805961494,0.0,2.18805961494
 11/21  19:00:00,106.669362329,3.4290581568,6.50324061293,19.1022843937,26.8041601173,36.0181789539,1.10363397125,0.0,1.10363397125
 11/21  20:00:00,106.766291615,3.4290581568,4.73153815566,23.539707346,26.8041601173,33.4493877451,1.10339034926,0.0,1.10339034926
 11/21  21:00:00,97.8331815587,3.4290581568,4.314843968,31.1057875478,16.0824960704,28.0885557216,1.10352395501,0.0,1.10352395501
 11/21  22:00:00,99.7630624594,3.4290581568,3.56478079233,35.0701272285,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304424843,0.0,1.10304424843
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299223298,0.0,1.10299223298
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299335239,0.0,1.10299335239
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299293259,0.0,1.10299293259
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,128.906839578,3.4290581568,14.2447619093,69.6164193007,5.36083202345,21.4433280938,1.10307681742,0.0,1.10307681742
 11/22  08:00:00,109.128451173,3.4290581568,2.3834814425,54.5431857766,16.0824960704,32.6817896323,1.10361630269,0.0,1.10361630269
 11/22  09:00:00,144.652948832,3.47222409829,5.81352192674,16.7079621154,48.2474882111,70.4033123869,1.10436476616,0.0,1.10436476616
 11/22  10:00:00,132.149012902,3.4290581568,9.20271247492,9.20657300635,48.2474882111,62.0547409583,2.18863112723,0.0,2.18863112723
 11/22  11:00:00,131.307936072,3.42921516931,11.1100919243,8.38455312179,48.2474882111,60.1281475517,2.18911909432,0.0,2.18911909432
 11/22  12:00:00,135.515496987,3.72458290592,14.8834803155,6.59676450221,48.2474882111,62.0547409583,2.18958381763,0.0,2.18958381763
 11/22  13:00:00,141.195826844,4.27411612518,20.0101703778,7.14521958487,48.2474882111,61.5103924513,3.2752983988,0.0,3.2752983988
 11/22  14:00:00,141.159755058,4.46465929919,21.9000906874,2.8788413021,48.2474882111,63.6602354638,3.27533196239,0.0,3.27533196239
 11/22  15:00:00,134.97853054,4.20802594218,21.4760812808,0.910347460004,48.2474882111,60.1281475517,1.10434881496,0.0,1.10434881496
 11/22  16:00:00,132.332130793,3.8053525704,19.1022303003,1.0404720658,48.2474882111,60.1281475517,2.18846470791,0.0,2.18846470791
 11/22  17:00:00,133.379598977,3.57108326885,15.9774502509,2.55709949077,48.2474882111,63.0180376616,2.1893548441,0.0,2.1893548441
 11/22  18:00:00,139.835421682,3.62155811803,13.8049953506,7.2758158997,37.5258241642,62.7947880557,2.18778551217,0.0,2.18778551217
 11/22  19:00:00,104.818288346,3.4290581568,10.7156044487,13.0388465752,26.8041601173,36.0181789539,1.10360704923,0.0,1.10360704923
 11/22  20:00:00,103.807896593,3.4290581568,9.48185332861,15.8309971507,26.8041601173,33.4493877451,1.10343146852,0.0,1.10343146852
 11/22  21:00:00,92.5276933772,3.4290581568,8.49479455202,21.6203487823,16.0824960704,28.0885557216,1.10348669297,0.0,1.10348669297
 11/22  22:00:00,93.4097714358,3.4290581568,7.358479639,24.9231373583,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299426609,0.0,1.10299426609
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295015029,0.0,1.10295015029
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294839394,0.0,1.10294839394
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307550303,0.0,1.10307550303
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295253855,0.0,1.10295253855
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295273972,0.0,1.10295273972
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030364187,0.0,1.1030364187
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303935144,0.0,1.10303935144
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295044957,0.0,1.10295044957
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029488066,0.0,1.1029488066
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306912643,0.0,1.10306912643
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295246027,0.0,1.10295246027
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299529057,0.0,1.10299529057
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299321707,0.0,1.10299321707
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,108.479809581,3.4290581568,17.8714510226,45.5627001898,5.36083202345,21.4433280938,1.1030882753,0.0,1.1030882753
 11/24  08:00:00,100.652527389,3.4290581568,8.27671510524,40.1740283306,16.0824960704,32.6817896323,1.10353233591,0.0,1.10353233591
 11/24  09:00:00,152.391070351,3.43985931131,8.29189280732,22.0000775405,48.2474882111,70.4033123869,2.18849848906,0.0,2.18849848906
 11/24  10:00:00,140.782447146,3.4290581568,8.16190641675,18.8808133087,48.2474882111,62.0547409583,1.10453263269,0.0,1.10453263269
 11/24  11:00:00,137.375172198,3.4290581568,8.73048268688,16.8315554971,48.2474882111,60.1281475517,2.18900845102,0.0,2.18900845102
 11/24  12:00:00,138.415716919,3.4290581568,9.56093809149,15.1150514075,48.2474882111,62.0547409583,3.27434614353,0.0,3.27434614353
 11/24  13:00:00,141.334417645,3.43134325009,9.79765412386,18.339099515,48.2474882111,61.5103924513,2.19076475596,0.0,2.19076475596
 11/24  14:00:00,139.07866363,3.45090008014,9.72137923969,13.9902205408,48.2474882111,63.6602354638,3.27547428384,0.0,3.27547428384
 11/24  15:00:00,134.873737254,3.4290581568,9.45908137948,13.6015218612,48.2474882111,60.1281475517,2.18848513518,0.0,2.18848513518
 11/24  16:00:00,134.80472082,3.4290581568,9.37706296785,13.6145238382,48.2474882111,60.1281475517,1.10409160715,0.0,1.10409160715
 11/24  17:00:00,140.792794629,3.45380074645,9.51607046139,14.0816241206,48.2474882111,63.0180376616,2.18917043918,0.0,2.18917043918
 11/24  18:00:00,146.404612934,3.53760456631,9.76073237511,17.9732236789,37.5258241642,62.7947880557,2.18828255204,0.0,2.18828255204
 11/24  19:00:00,114.330300036,3.4290581568,9.21270047318,24.0537622411,26.8041601173,36.0181789539,1.10373461998,0.0,1.10373461998
 11/24  20:00:00,112.972035075,3.4290581568,9.54455834172,24.9324306204,26.8041601173,33.4493877451,1.10339232858,0.0,1.10339232858
 11/24  21:00:00,101.84860224,3.4290581568,9.38278924447,30.0532629528,16.0824960704,28.0885557216,1.10352119129,0.0,1.10352119129
 11/24  22:00:00,102.573487169,3.4290581568,8.83217647749,32.6131562525,16.0824960704,26.8041601173,1.1031211531,0.0,1.1031211531
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299479898,0.0,1.10299479898
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299470935,0.0,1.10299470935
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299609934,0.0,1.10299609934
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,136.905632976,3.4290581568,13.9879034285,77.8720711795,5.36083202345,21.4433280938,1.10308092455,0.0,1.10308092455
 11/25  08:00:00,103.461250306,3.4290581568,0.0,65.6146761865,5.36083202345,26.5809105114,7.64011366105,6.55203108342,1.08808257764
 11/25  09:00:00,99.1078476988,3.4290581568,1.9059843139,35.6606602841,26.8041601173,31.2995447326,0.341177165136,0.306046360463,0.0351308046726
 11/25  10:00:00,92.3089967704,3.4290581568,5.92905082201,22.5910505399,26.8041601173,33.5472370403,1.10366576854,0.0,1.10366576854
 11/25  11:00:00,94.1114017222,3.5424658109,10.0307771516,21.1416182114,26.8041601173,32.583940337,2.18732913347,0.0,2.18732913347
 11/25  12:00:00,97.8512790269,3.86945398123,13.4991091177,18.8384830719,26.8041601173,34.8316326447,1.10375056799,0.0,1.10375056799
 11/25  13:00:00,96.5986254125,4.07157821606,16.2265906343,15.9406193105,26.8041601173,33.5472370403,1.10359971104,0.0,1.10359971104
 11/25  14:00:00,92.5367045812,4.10781349609,18.6854479804,11.9523970618,26.8041601173,30.9784458315,1.10361556453,0.0,1.10361556453
 11/25  15:00:00,65.0927764197,3.90935481721,18.9399249413,12.8621052411,8.04124803518,21.3317032909,1.10342783285,0.0,1.10342783285
 11/25  16:00:00,62.2336973207,3.5774631893,17.227922808,13.3313155076,8.04124803518,20.0473076865,1.10332931857,0.0,1.10332931857
 11/25  17:00:00,63.9385328311,3.4290581568,14.1433053708,15.4807412533,8.04124803518,20.3684065876,1.10342355817,0.0,1.10342355817
 11/25  18:00:00,80.2938769544,3.4290581568,11.7172525831,29.6456206317,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307924024,0.0,1.10307924024
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307478782,0.0,1.10307478782
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299766039,0.0,1.10299766039
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295408507,0.0,1.10295408507
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295450977,0.0,1.10295450977
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030736597,0.0,1.1030736597
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295352668,0.0,1.10295352668
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295166581,0.0,1.10295166581
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304111954,0.0,1.10304111954
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308956035,0.0,1.10308956035
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295370344,0.0,1.10295370344
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295199973,0.0,1.10295199973
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306891639,0.0,1.10306891639
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102954298,0.0,1.102954298
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299696696,0.0,1.10299696696
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299431385,0.0,1.10299431385
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311952308,0.0,1.10311952308
 11/27  07:00:00,171.194291969,3.4290581568,12.1299377754,114.018695825,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,140.939050534,3.4290581568,0.0,86.2699332471,16.0824960704,32.6817896323,38.8346122203,37.7310395364,1.10357268384
 11/27  09:00:00,161.877995973,3.4290581568,0.0,39.7896971242,48.2474882111,70.4033123869,29.8733757321,27.6848710099,2.18850472217
 11/27  10:00:00,140.076881349,3.4290581568,0.0,26.337153929,48.2474882111,62.0547409583,22.5634483827,20.3744867021,2.18896168061
 11/27  11:00:00,136.198163123,3.42907747109,0.0,24.385009795,48.2474882111,60.1281475517,15.3468173904,13.1578799749,2.1889374155
 11/27  12:00:00,135.29686259,3.4848096014,0.0,21.5013837246,48.2474882111,62.0547409583,9.13258937271,6.94300330925,2.18958606347
 11/27  13:00:00,136.925031427,3.47878681491,0.012945025632,23.6669788297,48.2474882111,61.5103924513,6.04301702853,2.76706466815,3.27595236038
 11/27  14:00:00,135.326487926,3.43529285818,0.0,19.9750312984,48.2474882111,63.6602354638,4.46663443021,2.27605408776,2.19058034245
 11/27  15:00:00,129.106530917,3.4290581568,0.0,17.2933969033,48.2474882111,60.1281475517,6.8811236829,4.69214351695,2.18898016595
 11/27  16:00:00,127.493603434,3.4290581568,0.0,15.6804694208,48.2474882111,60.1281475517,7.59408278541,5.40559722318,2.18848556223
 11/27  17:00:00,135.338287877,3.45437275251,0.0,18.1426158247,48.2474882111,63.0180376616,6.61187681601,4.42263066939,2.18924614663
 11/27  18:00:00,145.128568476,3.52743568466,0.145588793238,26.3224916843,37.5258241642,62.7947880557,3.58309035304,2.4791659531,1.10392439994
 11/27  19:00:00,117.061738537,3.4290581568,0.0,35.9979012147,26.8041601173,36.0181789539,6.41027059929,5.30644090553,1.10382969377
 11/27  20:00:00,117.706835515,3.4290581568,0.0,39.2117894013,26.8041601173,33.4493877451,7.62055500605,6.51695237484,1.10360263121
