Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/27  21:00:00,110.301061452,3.4290581568,0.0,47.8885114086,16.0824960704,28.0885557216,12.440160451,11.3366952025,1.10346524855
 11/27  22:00:00,113.558316414,3.4290581568,0.0,52.4301619758,16.0824960704,26.8041601173,15.6902692152,14.5869861637,1.10328305143
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029975048,0.0,1.1029975048
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299624362,0.0,1.10299624362
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299782097,0.0,1.10299782097
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312670303,0.0,1.10312670303
 11/28  07:00:00,172.119120846,3.4290581568,11.871918289,115.201544189,5.36083202345,21.4433280938,0.0746852199255,0.0546852199255,0.02
 11/28  08:00:00,143.139311121,3.4290581568,0.0,88.4701938341,16.0824960704,32.6817896323,35.2190890947,34.115519976,1.10356911872
 11/28  09:00:00,176.957748247,3.4290581568,0.0,54.8694493978,48.2474882111,70.4033123869,30.7140027955,28.5253379246,2.1886648709
 11/28  10:00:00,162.098100751,3.4290581568,0.0,48.3583733308,48.2474882111,62.0547409583,28.0539146818,25.8651048563,2.18880982556
 11/28  11:00:00,156.61960121,3.4290581568,0.0,44.8064671968,48.2474882111,60.1281475517,27.4487536136,25.2599660999,2.18878751368
 11/28  12:00:00,156.804708522,3.4290581568,0.0,43.0649811016,48.2474882111,62.0547409583,28.1019919729,25.9123464415,2.18964553143
 11/28  13:00:00,162.081114655,3.4290581568,0.0,48.8857357421,48.2474882111,61.5103924513,32.5041482364,29.2282950957,3.27585314066
 11/28  14:00:00,157.285670684,3.4290581568,0.0,41.9404487585,48.2474882111,63.6602354638,32.2915921338,30.1013124243,2.19027970945
 11/28  15:00:00,152.293388239,3.4290581568,0.0,40.4802542249,48.2474882111,60.1281475517,29.6627587558,27.4735714268,2.18918732909
 11/28  16:00:00,151.474605723,3.4290581568,0.0,39.6614717091,48.2474882111,60.1281475517,28.243071475,26.0545833209,2.18848815416
 11/28  17:00:00,156.923432672,3.4290581568,0.0,39.7530752147,48.2474882111,63.0180376616,28.0275198483,25.8380585615,2.1894612868
 11/28  18:00:00,163.907862078,3.49073807773,0.0,45.284071686,37.5258241642,62.7947880557,26.9936546842,24.8057410052,2.18791367901
 11/28  19:00:00,135.254252115,3.4290581568,0.0,54.1904147934,26.8041601173,36.0181789539,29.1150444861,28.0113631999,1.10368128622
 11/28  20:00:00,134.660157393,3.4290581568,0.0,56.1651112792,26.8041601173,33.4493877451,29.9323295069,28.8289161852,1.10341332167
 11/28  21:00:00,127.012910488,3.4290581568,0.0,64.6003604446,16.0824960704,28.0885557216,31.2267794946,30.1233119619,1.10346753269
 11/28  22:00:00,129.643275238,3.4290581568,0.0,68.5151207995,16.0824960704,26.8041601173,30.7511228651,30.7311228651,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304045868,0.0,1.10304045868
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299584226,0.0,1.10299584226
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299906958,0.0,1.10299906958
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,43.118464015,0.201383618814,0.0190390004192,1.28144118435,5.36083202345,21.4433280938,1.24542568864,0.142357476518,1.10306821212
 11/29  07:00:00,184.295102838,3.4290581568,11.4228317539,127.826612716,5.36083202345,21.4433280938,1.10309268063,0.0,1.10309268063
 11/29  08:00:00,151.377531513,3.4290581568,0.0,96.7084142257,16.0824960704,32.6817896323,33.830385605,32.7267673635,1.10361824145
 11/29  09:00:00,183.159540443,3.4290581568,0.0,61.0712415945,48.2474882111,70.4033123869,28.0229407249,26.918561767,1.10437895789
 11/29  10:00:00,166.154926271,3.4290581568,0.0,52.4151988509,48.2474882111,62.0547409583,24.4589441282,22.2700155249,2.18892860325
 11/29  11:00:00,157.676542937,3.4290581568,0.0,45.8634089238,48.2474882111,60.1281475517,22.4670158619,20.2782532253,2.18876263651
 11/29  12:00:00,156.274806303,3.4290581568,0.0,42.5350788831,48.2474882111,62.0547409583,20.3074554805,18.1180374522,2.18941802826
 11/29  13:00:00,160.180863761,3.4290581568,0.0,46.9854848481,48.2474882111,61.5103924513,21.1929134942,17.9169819498,3.27593154438
 11/29  14:00:00,154.444943697,3.4290581568,0.0,39.0997217713,48.2474882111,63.6602354638,20.2494156711,16.9739649211,3.27545075002
 11/29  15:00:00,151.538768384,3.4290581568,0.0,39.7256343704,48.2474882111,60.1281475517,17.6875900377,15.4989103484,2.18867968925
 11/29  16:00:00,150.459821157,3.4290581568,0.0,38.6466871428,48.2474882111,60.1281475517,14.6221167175,13.5179988741,1.1041178434
 11/29  17:00:00,154.629783836,3.4290581568,0.0,37.459426379,48.2474882111,63.0180376616,14.1979281167,12.0086453749,2.1892827418
 11/29  18:00:00,161.126381533,3.47619354204,0.0,42.5171356769,37.5258241642,62.7947880557,12.0368228257,9.84839744267,2.18842538298
 11/29  19:00:00,131.839980913,3.4290581568,0.0,50.7761435911,26.8041601173,36.0181789539,12.64939778,11.5457236221,1.10367415788
 11/29  20:00:00,130.525892614,3.4290581568,0.0,52.0308465007,26.8041601173,33.4493877451,13.3798157063,12.27635598,1.10345972633
 11/29  21:00:00,123.926550958,3.4290581568,0.0,61.5140009146,16.0824960704,28.0885557216,14.5445099251,13.4410124467,1.10349747848
 11/29  22:00:00,126.112237135,3.4290581568,0.0,64.9840826963,16.0824960704,26.8041601173,15.0537959903,13.9506621186,1.10313387163
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299562152,0.0,1.10299562152
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299987299,0.0,1.10299987299
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299985883,0.0,1.10299985883
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,174.65168002,3.4290581568,11.9442742441,117.661747408,5.36083202345,21.4433280938,1.10316196738,0.0,1.10316196738
 11/30  08:00:00,143.7848933,3.4290581568,0.0,89.1157760132,16.0824960704,32.6817896323,25.5717723765,24.4681335705,1.10363880596
 11/30  09:00:00,162.651069031,3.4290581568,0.0,40.5627701825,48.2474882111,70.4033123869,15.0678819787,12.8791227558,2.1887592229
 11/30  10:00:00,139.058496069,3.4290581568,0.48591972119,24.8328489272,48.2474882111,62.0547409583,3.8061081074,1.61705602411,2.18905208329
 11/30  11:00:00,137.475780082,3.50894631942,3.35724379451,22.2255141109,48.2474882111,60.1281475517,2.18888572141,0.0,2.18888572141
 11/30  12:00:00,139.669285693,3.77094806207,6.73321158265,18.8544567848,48.2474882111,62.0547409583,2.18990400172,0.0,2.18990400172
 11/30  13:00:00,142.620760445,3.81088440097,8.47785037216,20.5657049158,48.2474882111,61.5103924513,3.27580150866,0.0,3.27580150866
 11/30  14:00:00,139.223053715,3.99962104046,10.2809612936,13.026307612,48.2474882111,63.6602354638,2.19020189991,0.0,2.19020189991
 11/30  15:00:00,130.419659798,3.91339239269,10.76679185,7.35539969822,48.2474882111,60.1281475517,2.18883558879,0.0,2.18883558879
 11/30  16:00:00,127.773783154,3.6566207886,9.52737500767,6.20571150048,48.2474882111,60.1281475517,2.18837110757,0.0,2.18837110757
 11/30  17:00:00,133.040200754,3.52387477373,8.2751804386,7.49984624164,48.2474882111,63.0180376616,2.18948817921,0.0,2.18948817921
 11/30  18:00:00,141.672257277,3.56709360818,7.35550303863,15.6166083162,37.5258241642,62.7947880557,1.10400665481,0.0,1.10400665481
 11/30  19:00:00,110.221224697,3.4290581568,5.38114266771,23.776244707,26.8041601173,36.0181789539,2.18759660133,0.0,2.18759660133
 11/30  20:00:00,111.275952245,3.4290581568,4.51087072572,28.2700354064,26.8041601173,33.4493877451,1.10340125631,0.0,1.10340125631
 11/30  21:00:00,103.494656969,3.4290581568,2.89678613903,38.1853207867,16.0824960704,28.0885557216,1.10346772522,0.0,1.10346772522
 11/30  22:00:00,105.489163181,3.4290581568,1.99218708509,42.3688216571,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299755208,0.0,1.10299755208
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300011482,0.0,1.10300011482
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300084581,0.0,1.10300084581
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314078297,0.0,1.10314078297
 12/01  07:00:00,141.824140309,3.4290581568,13.5437830942,83.2346988463,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  08:00:00,120.239047407,3.4290581568,1.04453530487,64.5253948154,16.0824960704,32.6817896323,1.40759969197,0.304239059836,1.10336063213
 12/01  09:00:00,150.116227758,3.44346787414,3.24443653974,24.7690826518,48.2474882111,70.4033123869,2.18821302632,0.0,2.18821302632
 12/01  10:00:00,133.222738201,3.431758193,5.88021979526,13.6000909488,48.2474882111,62.0547409583,2.1889915418,0.0,2.1889915418
 12/01  11:00:00,133.129968522,3.64155339901,9.84658144757,11.2577578183,48.2474882111,60.1281475517,2.18915636677,0.0,2.18915636677
 12/01  12:00:00,137.438363523,3.99468446492,13.3196749668,9.81333482809,48.2474882111,62.0547409583,2.18972972059,0.0,2.18972972059
 12/01  13:00:00,138.758120886,4.03084031851,14.9034948073,10.057465004,48.2474882111,61.5103924513,3.27574504619,0.0,3.27574504619
 12/01  14:00:00,136.144258616,3.62030102583,14.0789116483,6.52888217253,48.2474882111,63.6602354638,3.27568526819,0.0,3.27568526819
 12/01  15:00:00,130.663056914,3.43609154858,13.5033824665,5.33950704158,48.2474882111,60.1281475517,2.18860662245,0.0,2.18860662245
 12/01  16:00:00,128.286791199,3.48923541888,13.5407049312,2.87277499185,48.2474882111,60.1281475517,1.10432008172,0.0,1.10432008172
 12/01  17:00:00,133.621591855,3.52819357737,12.8339984647,3.51810051325,48.2474882111,63.0180376616,2.18923996772,0.0,2.18923996772
 12/01  18:00:00,139.913771875,3.58645984381,11.5953141675,9.59894554976,37.5258241642,62.7947880557,2.18859161503,0.0,2.18859161503
 12/01  19:00:00,107.031918499,3.4290581568,9.33474907792,16.6333320989,26.8041601173,36.0181789539,1.10366652482,0.0,1.10366652482
 12/01  20:00:00,106.610955002,3.4290581568,8.76912273398,19.3467861544,26.8041601173,33.4493877451,1.10345634215,0.0,1.10345634215
 12/01  21:00:00,96.2135558363,3.4290581568,8.39721724545,25.403788548,16.0824960704,28.0885557216,1.10349676239,0.0,1.10349676239
 12/01  22:00:00,98.1059084269,3.4290581568,8.17850052693,28.7992534614,16.0824960704,26.8041601173,1.10313534739,0.0,1.10313534739
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299699316,0.0,1.10299699316
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300130549,0.0,1.10300130549
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300157823,0.0,1.10300157823
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,109.381478364,3.4290581568,16.1315410399,48.2042789558,5.36083202345,21.4433280938,1.10316199469,0.0,1.10316199469
 12/02  08:00:00,92.4168239807,3.4290581568,10.5712514505,43.9989984112,5.36083202345,26.5809105114,1.10326509627,0.0,1.10326509627
 12/02  09:00:00,105.926712327,3.4290581568,13.2697097503,31.1157994763,26.8041601173,31.2995447326,1.10343654409,0.0,1.10343654409
 12/02  10:00:00,106.085512287,3.4290581568,15.20759639,27.089020488,26.8041601173,33.5472370403,1.10364890874,0.0,1.10364890874
 12/02  11:00:00,103.857403206,3.4290581568,16.3172157416,24.7145887595,26.8041601173,32.583940337,1.1036425362,0.0,1.1036425362
 12/02  12:00:00,105.262081193,3.4290581568,17.7294950542,22.4592951257,26.8041601173,34.8316326447,1.10381427435,0.0,1.10381427435
 12/02  13:00:00,102.318835055,3.4290581568,19.2602606473,19.2696789996,26.8041601173,33.5472370403,1.10368858156,0.0,1.10368858156
 12/02  14:00:00,98.5693801272,3.4290581568,19.1475061616,18.2017697659,26.8041601173,30.9784458315,1.10359940238,0.0,1.10359940238
 12/02  15:00:00,82.7552775964,3.4290581568,18.2759915872,31.6688364322,8.04124803518,21.3317032909,1.10347088098,0.0,1.10347088098
 12/02  16:00:00,84.8086019548,3.4290581568,18.1010807871,35.1814671951,8.04124803518,20.0473076865,1.10338036812,0.0,1.10338036812
 12/02  17:00:00,88.6887286048,3.4290581568,17.6670137776,36.7072286203,8.04124803518,20.3684065876,1.1034093219,0.0,1.1034093219
 12/02  18:00:00,99.7959663221,3.4290581568,17.2652024912,43.5997600913,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314270018,0.0,1.10314270018
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308807209,0.0,1.10308807209
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315608943,0.0,1.10315608943
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030014245,0.0,1.1030014245
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029583965,0.0,1.1029583965
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295597473,0.0,1.10295597473
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295833408,0.0,1.10295833408
 12/03  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299777926,0.0,1.10299777926
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,30.8644962241,1.86918827026,10.2239557777,0.0,2.68041601173,16.0824960704,1.10310112583,0.0,1.10310112583
 12/03  13:00:00,34.4777798603,2.47836474037,13.2280629438,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  14:00:00,35.860753943,2.71028868815,14.3791130787,0.0,2.68041601173,16.0824960704,1.10322242303,0.0,1.10322242303
 12/03  15:00:00,34.6196177994,2.47335678251,13.3749088407,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,22.5210805438,0.573576672774,3.17615169484,0.0,2.68041601173,16.0824960704,1.10301852392,0.0,1.10301852392
 12/03  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295845372,0.0,1.10295845372
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295802842,0.0,1.10295802842
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296576883,0.0,1.10296576883
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300288991,0.0,1.10300288991
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300204946,0.0,1.10300204946
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300068932,0.0,1.10300068932
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  07:00:00,127.126917425,3.4290581568,17.5828566722,64.4984023849,5.36083202345,21.4433280938,1.10309304463,0.0,1.10309304463
 12/04  08:00:00,117.731793187,3.4290581568,11.2626021754,51.8000737252,16.0824960704,32.6817896323,1.10355934303,0.0,1.10355934303
 12/04  09:00:00,161.592448507,3.4290581568,11.3003931454,28.2037565129,48.2474882111,70.4033123869,1.10421962052,0.0,1.10421962052
 12/04  10:00:00,149.060107961,3.4290581568,9.38950631339,25.9308742276,48.2474882111,62.0547409583,2.18898804054,0.0,2.18898804054
 12/04  11:00:00,145.628821941,3.4290581568,8.65302133226,25.1626665953,48.2474882111,60.1281475517,2.18906380632,0.0,2.18906380632
 12/04  12:00:00,147.584657121,3.4290581568,9.54380451523,24.3011251854,48.2474882111,62.0547409583,3.27465931978,0.0,3.27465931978
 12/04  13:00:00,150.606785758,3.4290581568,9.9677794782,27.443627366,48.2474882111,61.5103924513,2.19072732534,0.0,2.19072732534
 12/04  14:00:00,147.264241983,3.4290581568,10.0072791796,21.9117408774,48.2474882111,63.6602354638,3.27585825235,0.0,3.27585825235
 12/04  15:00:00,142.565207416,3.4290581568,10.1245183195,20.6275550828,48.2474882111,60.1281475517,2.18880618061,0.0,2.18880618061
 12/04  16:00:00,141.596940362,3.4290581568,10.1879293308,19.5958770172,48.2474882111,60.1281475517,2.18846196374,0.0,2.18846196374
 12/04  17:00:00,146.776985599,3.4290581568,9.74059325773,19.8660348842,48.2474882111,63.0180376616,2.18971223223,0.0,2.18971223223
 12/04  18:00:00,151.193947429,3.48707920116,9.10858821324,23.4652277006,37.5258241642,62.7947880557,1.1039655003,0.0,1.1039655003
 12/04  19:00:00,118.88800106,3.4290581568,7.90492396188,29.9192397757,26.8041601173,36.0181789539,2.18755166822,0.0,2.18755166822
 12/04  20:00:00,117.861455554,3.4290581568,7.62286466599,31.7435447752,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/04  21:00:00,108.422412447,3.4290581568,7.240558327,38.7693040773,16.0824960704,28.0885557216,1.10352837116,0.0,1.10352837116
 12/04  22:00:00,110.016294071,3.4290581568,6.74345783571,42.1446817967,16.0824960704,26.8041601173,1.10334346468,0.0,1.10334346468
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300260829,0.0,1.10300260829
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300388708,0.0,1.10300388708
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300377657,0.0,1.10300377657
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314611033,0.0,1.10314611033
 12/05  07:00:00,142.448590129,3.4290581568,15.2164006854,82.1865310754,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,122.077222607,3.4290581568,0.0695100353557,64.8712619518,16.0824960704,32.6817896323,4.97747282809,3.87409938238,1.1033734457
 12/05  09:00:00,162.302286374,3.4290581568,0.0,40.2139875249,48.2474882111,70.4033123869,9.16860726165,6.98046160328,2.18814565837
 12/05  10:00:00,149.824159938,3.4290581568,0.0,36.0844325182,48.2474882111,62.0547409583,12.8430189349,10.6541676136,2.18885132123
 12/05  11:00:00,146.372900779,3.4290581568,0.0,34.5597667653,48.2474882111,60.1281475517,15.6068806077,13.4177432252,2.18913738253
 12/05  12:00:00,146.736265313,3.4290581568,0.0,32.9965378925,48.2474882111,62.0547409583,14.7555043929,12.5660275546,2.18947683835
 12/05  13:00:00,148.332181795,3.4290581568,0.0,35.1368028816,48.2474882111,61.5103924513,10.9700757922,7.69389499585,3.27618079638
 12/05  14:00:00,142.551788815,3.4290581568,0.0,27.2065668892,48.2474882111,63.6602354638,6.87485175131,3.59944738443,3.27540436688
 12/05  15:00:00,136.846637276,3.4290581568,0.0,25.0335032625,48.2474882111,60.1281475517,5.72200499086,3.53345929245,2.18854569841
 12/05  16:00:00,128.789531404,3.4290581568,0.0,16.9763973903,48.2474882111,60.1281475517,6.31920238841,4.13075726469,2.18844512371
 12/05  17:00:00,135.386062056,3.44625364112,0.0,18.1985091151,48.2474882111,63.0180376616,6.87838791167,4.68892725027,2.1894606614
 12/05  18:00:00,149.624444494,3.51615417127,0.0,30.9752380085,37.5258241642,62.7947880557,8.9920491384,7.88801903701,1.10403010138
 12/05  19:00:00,123.284426941,3.4290581568,0.0,42.2205896186,26.8041601173,36.0181789539,17.0816380886,15.9778608559,1.10377723273
 12/05  20:00:00,125.09569111,3.4290581568,0.0,46.6006449963,26.8041601173,33.4493877451,22.8249022126,21.7213332487,1.10356896391
 12/05  21:00:00,118.31918316,3.4290581568,0.0,55.9066331168,16.0824960704,28.0885557216,28.4838167906,27.3803740891,1.10344270146
 12/05  22:00:00,121.881689574,3.4290581568,0.0,60.753535135,16.0824960704,26.8041601173,30.5785611219,29.4753884656,1.10317265636
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300077882,0.0,1.10300077882
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299967293,0.0,1.10299967293
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300429136,0.0,1.10300429136
 12/06  05:00:00,45.0489700737,0.805534475255,0.0,5.30725139877,2.68041601173,21.4433280938,0.672165249748,0.652165249748,0.02
 12/06  06:00:00,50.0174888005,1.00691809407,0.0,7.39397049503,5.36083202345,21.4433280938,1.37500771388,0.271809854069,1.10319785981
 12/06  07:00:00,192.481720164,3.4290581568,11.015131371,136.420930425,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  08:00:00,156.140960704,3.4290581568,0.0,99.0045100842,16.0824960704,32.6817896323,54.8172264824,53.7136148076,1.10361167489
 12/06  09:00:00,167.175599053,3.4290581568,0.0,45.0873002038,48.2474882111,70.4033123869,42.5439113959,40.3554229177,2.18848847816
 12/06  10:00:00,143.802119336,3.4290581568,0.0,30.0623919155,48.2474882111,62.0547409583,26.4608577973,24.2717397788,2.1891180185
 12/06  11:00:00,139.824174638,3.5009533221,0.235557158612,27.7035883007,48.2474882111,60.1281475517,10.1197823191,7.93062743757,2.18915488153
 12/06  12:00:00,140.27610942,3.78824530868,2.60852631934,23.5686685281,48.2474882111,62.0547409583,2.6743070804,0.484518928274,2.18978815213
 12/06  13:00:00,143.467395586,3.92981606873,4.82262933799,24.9486294223,48.2474882111,61.5103924513,3.27595022668,0.0,3.27595022668
 12/06  14:00:00,139.140568035,4.0537076086,6.42733142981,16.7433652276,48.2474882111,63.6602354638,3.27563027988,0.0,3.27563027988
 12/06  15:00:00,129.482029858,3.90902709623,6.94435554049,10.2445713642,48.2474882111,60.1281475517,2.18866953039,0.0,2.18866953039
 12/06  16:00:00,126.299589201,3.56877943006,5.69762047587,8.64911343816,48.2474882111,60.1281475517,1.10421983087,0.0,1.10421983087
 12/06  17:00:00,133.083379465,3.47871766089,4.15622239816,11.7071401063,48.2474882111,63.0180376616,3.27398086885,0.0,3.27398086885
 12/06  18:00:00,142.068308967,3.54277343362,3.26248924625,20.1299939728,37.5258241642,62.7947880557,1.10398201045,0.0,1.10398201045
 12/06  19:00:00,111.350420309,3.4290581568,1.04264326406,29.2439397226,26.8041601173,36.0181789539,1.19005892903,0.0862638344526,1.10379509457
 12/06  20:00:00,113.402936277,3.4290581568,0.151460977762,34.7564291861,26.8041601173,33.4493877451,1.82691637997,0.72338657448,1.10352980549
 12/06  21:00:00,106.406863883,3.4290581568,0.0187374681549,43.9755763721,16.0824960704,28.0885557216,3.03152127242,1.92797383443,1.10354743799
 12/06  22:00:00,109.581513818,3.4290581568,0.0,48.4533593795,16.0824960704,26.8041601173,3.97148095526,2.86832774877,1.1031532065
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300367675,0.0,1.10300367675
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300353689,0.0,1.10300353689
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030025688,0.0,1.1030025688
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312488922,0.0,1.10312488922
 12/07  07:00:00,153.086275172,3.4290581568,12.94883229,95.0917845143,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,127.476019374,3.4290581568,0.0,70.3395687536,16.0824960704,32.6817896323,7.20890291011,6.1053217574,1.10358115271
 12/07  09:00:00,150.393494914,3.43969530423,1.31354896043,26.9810099577,48.2474882111,70.4033123869,2.68669822918,0.498120555548,2.18857767364
 12/07  10:00:00,134.529487575,3.4290581568,4.07528231033,16.7144778448,48.2474882111,62.0547409583,2.18905565483,0.0,2.18905565483
 12/07  11:00:00,133.428900652,3.62580857047,7.17484704107,14.2441691832,48.2474882111,60.1281475517,2.18912083921,0.0,2.18912083921
 12/07  12:00:00,137.687314443,4.00547598476,10.7724379315,12.5987312629,48.2474882111,62.0547409583,2.18975719403,0.0,2.18975719403
 12/07  13:00:00,140.845416261,4.21922284625,13.5174455094,13.3424271485,48.2474882111,61.5103924513,3.2759249401,0.0,3.2759249401
 12/07  14:00:00,140.083372838,4.33176155094,15.2847848037,8.55066271481,48.2474882111,63.6602354638,3.27562749416,0.0,3.27562749416
 12/07  15:00:00,131.620420472,4.11292534166,14.9525682797,4.17085099373,48.2474882111,60.1281475517,2.18867498556,0.0,2.18867498556
 12/07  16:00:00,129.245270031,3.80766321975,13.3109720419,3.74255891294,48.2474882111,60.1281475517,1.10422550115,0.0,1.10422550115
 12/07  17:00:00,132.671091959,3.59210135082,10.5530733816,4.78461792654,48.2474882111,63.0180376616,3.27419608657,0.0,3.27419608657
 12/07  18:00:00,138.470150147,3.58760479891,7.88567679443,11.8638162393,37.5258241642,62.7947880557,1.10399518978,0.0,1.10399518978
 12/07  19:00:00,106.487703459,3.4290581568,5.31204423644,20.1118219007,26.8041601173,36.0181789539,1.10381060214,0.0,1.10381060214
 12/07  20:00:00,106.650833627,3.4290581568,4.16304071676,23.9927467965,26.8041601173,33.4493877451,1.10354419549,0.0,1.10354419549
 12/07  21:00:00,98.0310105694,3.4290581568,3.35175670937,32.2667038171,16.0824960704,28.0885557216,1.1035629273,0.0,1.1035629273
 12/07  22:00:00,100.647720604,3.4290581568,2.83237006157,36.6871961037,16.0824960704,26.8041601173,1.10316303655,0.0,1.10316303655
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300540861,0.0,1.10300540861
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300607051,0.0,1.10300607051
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300582325,0.0,1.10300582325
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313602247,0.0,1.10313602247
 12/08  07:00:00,128.344153636,3.4290581568,14.3643017331,68.9341935345,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  08:00:00,114.314965846,3.4290581568,4.20976866865,52.9687465575,16.0824960704,32.6817896323,1.10360478819,0.0,1.10360478819
 12/08  09:00:00,148.777222636,3.45522078809,7.43147822772,19.2312829277,48.2474882111,70.4033123869,2.18874813641,0.0,2.18874813641
 12/08  10:00:00,136.815812195,3.4290581568,10.9370948267,12.1389899478,48.2474882111,62.0547409583,2.1891153907,0.0,2.1891153907
 12/08  11:00:00,135.568938388,3.4290581568,13.0274746752,10.7283296993,48.2474882111,60.1281475517,2.18919816079,0.0,2.18919816079
 12/08  12:00:00,138.738103682,3.4290581568,14.0913646098,10.9070116518,48.2474882111,62.0547409583,2.18985733491,0.0,2.18985733491
 12/08  13:00:00,141.410109343,3.44274018554,14.6908777302,13.510170671,48.2474882111,61.5103924513,3.27610208017,0.0,3.27610208017
 12/08  14:00:00,141.205088351,3.46239161131,15.4200319165,10.4065010541,48.2474882111,63.6602354638,3.27582652969,0.0,3.27582652969
 12/08  15:00:00,137.93313962,3.4290581568,16.4754600984,9.64454550792,48.2474882111,60.1281475517,2.18855750894,0.0,2.18855750894
 12/08  16:00:00,137.776860758,3.4290581568,17.0137834988,8.94994324584,48.2474882111,60.1281475517,2.18848191944,0.0,2.18848191944
 12/08  17:00:00,141.634865379,3.46572788351,16.8094278736,7.61841032209,48.2474882111,63.0180376616,2.18953857546,0.0,2.18953857546
 12/08  18:00:00,146.935783414,3.55024719151,16.7959507833,11.456533125,37.5258241642,62.7947880557,1.10389572567,0.0,1.10389572567
 12/08  19:00:00,113.032324831,3.4290581568,15.3605765658,16.6079109429,26.8041601173,36.0181789539,1.10382246547,0.0,1.10382246547
 12/08  20:00:00,112.113541323,3.4290581568,14.1939822094,19.4245129999,26.8041601173,33.4493877451,1.10361108513,0.0,1.10361108513
 12/08  21:00:00,104.802891021,3.4290581568,12.9049681961,29.4853727823,16.0824960704,28.0885557216,1.10348672499,0.0,1.10348672499
 12/08  22:00:00,105.971750947,3.4290581568,11.7939162787,33.0496802301,16.0824960704,26.8041601173,1.10331346423,0.0,1.10331346423
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300185887,0.0,1.10300185887
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300150191,0.0,1.10300150191
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300631764,0.0,1.10300631764
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313842136,0.0,1.10313842136
 12/09  07:00:00,122.144338763,3.4290581568,17.6297814347,59.4688989598,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,102.912090479,3.4290581568,8.52483623945,54.0733467876,5.36083202345,26.5809105114,1.10317133285,0.0,1.10317133285
 12/09  09:00:00,112.364080128,3.4290581568,8.91665106574,41.9062259619,26.8041601173,31.2995447326,1.10344467276,0.0,1.10344467276
 12/09  10:00:00,108.861788192,3.4290581568,10.2787170947,34.7941756886,26.8041601173,33.5472370403,1.1037174063,0.0,1.1037174063
 12/09  11:00:00,102.350771653,3.4290581568,11.3541182773,28.1710546701,26.8041601173,32.583940337,1.10362381741,0.0,1.10362381741
 12/09  12:00:00,105.255418485,3.4290581568,11.590128451,28.5919990213,26.8041601173,34.8316326447,2.18744512441,0.0,2.18744512441
 12/09  13:00:00,105.019552056,3.4290581568,11.525263332,29.7053933157,26.8041601173,33.5472370403,1.10364173637,0.0,1.10364173637
 12/09  14:00:00,104.545486134,3.4290581568,7.99731065923,35.3280712748,26.8041601173,30.9784458315,1.10368051647,0.0,1.10368051647
 12/09  15:00:00,89.0239771786,3.4290581568,4.95742835006,51.2560992516,8.04124803518,21.3317032909,1.10348377103,0.0,1.10348377103
 12/09  16:00:00,92.5616965264,3.4290581568,4.0097122359,57.0259303179,8.04124803518,20.0473076865,1.10338896899,0.0,1.10338896899
 12/09  17:00:00,97.6851397326,3.4290581568,3.22562614428,60.1450273813,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/09  18:00:00,107.081420367,3.4290581568,2.6303505319,65.520066096,2.68041601173,18.0090894769,1.10326325305,0.0,1.10326325305
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308994095,0.0,1.10308994095
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030927113,0.0,1.1030927113
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030177949,0.0,1.1030177949
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296175273,0.0,1.10296175273
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296214772,0.0,1.10296214772
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,41.7205058273,0.906226284662,0.376125568159,6.86280179828,2.68041601173,16.0824960704,1.3218735871,0.218736130639,1.10313745646
 12/10  07:00:00,41.8430243778,0.805534475255,0.359162415887,7.10297531045,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  08:00:00,31.907372415,1.00691809407,0.250650403042,6.94378507505,2.68041601173,16.0824960704,1.12700419844,0.0240094523297,1.10299474611
 12/10  09:00:00,22.6251832333,0.805534475255,0.284323895995,2.76397268585,2.68041601173,16.0824960704,0.0326118683898,0.0126118683898,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299546263,0.0,1.10299546263
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305502495,0.0,1.10305502495
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317010203,0.0,1.10317010203
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295896626,0.0,1.10295896626
 12/10  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029623991,0.0,1.1029623991
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295891924,0.0,1.10295891924
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  23:00:00,37.2376473724,0.604150856441,0.453937307839,2.60420703192,2.68041601173,16.0824960704,1.10296289827,0.0,1.10296289827
 12/10  24:00:00,40.272311801,1.00691809407,0.629074726038,5.06096680475,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,44.6130937894,0.805534475255,0.450363099845,4.42101201464,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,46.5557443555,1.00691809407,0.469764752789,6.14287730905,2.68041601173,21.4433280938,1.10306176362,0.0,1.10306176362
 12/11  03:00:00,45.1373675422,0.805534475255,0.390824407212,5.00482446007,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  04:00:00,47.2702106096,1.00691809407,0.405036312201,6.9220720037,2.68041601173,21.4433280938,1.10300952533,0.0,1.10300952533
 12/11  05:00:00,45.9057964915,0.805534475255,0.304461468105,5.85961634848,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  06:00:00,50.8957613945,1.00691809407,0.325497535169,7.94674555387,5.36083202345,21.4433280938,1.10315548229,0.0,1.10315548229
 12/11  07:00:00,211.687269856,3.4290581568,10.4914587477,156.15015274,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  08:00:00,172.193954749,3.4290581568,0.0,115.057504129,16.0824960704,32.6817896323,22.9800120586,20.7931177503,2.18689430827
 12/11  09:00:00,184.789693592,3.4290581568,0.0,62.7013947435,48.2474882111,70.4033123869,14.7075208676,13.6031331722,1.10438769532
 12/11  10:00:00,157.181877966,3.4290581568,0.556926889238,42.885223657,48.2474882111,62.0547409583,4.23833221736,2.04928978848,2.18904242889
 12/11  11:00:00,147.257859785,3.4290581568,2.28041952463,33.1643062472,48.2474882111,60.1281475517,2.18916263741,0.0,2.18916263741
 12/11  12:00:00,149.082115482,3.4290581568,3.44777347886,31.8946145833,48.2474882111,62.0547409583,3.27470990472,0.0,3.27470990472
 12/11  13:00:00,154.258622069,3.4290581568,4.49539151552,36.5678516398,48.2474882111,61.5103924513,2.19045657827,0.0,2.19045657827
 12/11  14:00:00,146.823363114,3.4290581568,5.24944356682,26.228697621,48.2474882111,63.6602354638,3.27619897859,0.0,3.27619897859
 12/11  15:00:00,141.477363982,3.4290581568,6.12518291878,23.5390470493,48.2474882111,60.1281475517,2.18892099955,0.0,2.18892099955
 12/11  16:00:00,141.662915918,3.4290581568,6.60230961966,23.2474722842,48.2474882111,60.1281475517,2.18854033921,0.0,2.18854033921
 12/11  17:00:00,148.11485514,3.4290581568,6.11393536238,24.8305623204,48.2474882111,63.0180376616,2.18945073438,0.0,2.18945073438
 12/11  18:00:00,154.979839668,3.43184284453,5.247220704,31.167723805,37.5258241642,62.7947880557,2.18797382383,0.0,2.18797382383
 12/11  19:00:00,126.835737954,3.4290581568,4.66687052026,41.1050301119,26.8041601173,36.0181789539,1.10373882482,0.0,1.10373882482
 12/11  20:00:00,125.726826835,3.4290581568,4.21486505847,43.0169156629,26.8041601173,33.4493877451,1.10347635219,0.0,1.10347635219
 12/11  21:00:00,119.655956349,3.4290581568,3.87210903194,53.371297274,16.0824960704,28.0885557216,1.10355792377,0.0,1.10355792377
 12/11  22:00:00,121.570132311,3.4290581568,2.99137536507,57.4506025077,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306603915,0.0,1.10306603915
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300870893,0.0,1.10300870893
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300872885,0.0,1.10300872885
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300874178,0.0,1.10300874178
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  07:00:00,152.799537955,3.4290581568,13.3260260888,94.4278534975,5.36083202345,21.4433280938,1.10309230422,0.0,1.10309230422
 12/12  08:00:00,132.362369658,3.4290581568,1.51166998354,73.7142490541,16.0824960704,32.6817896323,1.1036952193,0.0,1.1036952193
 12/12  09:00:00,166.381502836,3.4290581568,2.4687336807,41.8244703063,48.2474882111,70.4033123869,2.18878227803,0.0,2.18878227803
 12/12  10:00:00,152.077678789,3.4290581568,2.8700047079,35.4679466608,48.2474882111,62.0547409583,2.18895643873,0.0,2.18895643873
 12/12  11:00:00,147.226129506,3.4290581568,3.38263578437,32.0303597084,48.2474882111,60.1281475517,2.18908144694,0.0,2.18908144694
 12/12  12:00:00,146.707703776,3.4290581568,3.78878890492,29.1791874507,48.2474882111,62.0547409583,2.18991727709,0.0,2.18991727709
 12/12  13:00:00,150.299923277,3.4290581568,3.91415912259,33.1903852416,48.2474882111,61.5103924513,3.27662040402,0.0,3.27662040402
 12/12  14:00:00,143.137808891,3.4290581568,4.7040999172,23.0884870483,48.2474882111,63.6602354638,3.27573995762,0.0,3.27573995762
 12/12  15:00:00,138.477696201,3.4290581568,4.98425943288,21.680302754,48.2474882111,60.1281475517,1.10429382294,0.0,1.10429382294
 12/12  16:00:00,138.886833,3.4290581568,4.48207541644,22.59162357,48.2474882111,60.1281475517,2.18872318008,0.0,2.18872318008
 12/12  17:00:00,145.347531505,3.4290581568,4.04256943457,24.1346046135,48.2474882111,63.0180376616,2.18930387232,0.0,2.18930387232
 12/12  18:00:00,151.760628118,3.48218056317,4.03063176942,29.1147634711,37.5258241642,62.7947880557,2.18835382579,0.0,2.18835382579
 12/12  19:00:00,122.428849531,3.4290581568,3.24823781559,38.1167743935,26.8041601173,36.0181789539,1.10374738286,0.0,1.10374738286
 12/12  20:00:00,121.40534905,3.4290581568,2.9955727059,39.9147302309,26.8041601173,33.4493877451,1.10346183404,0.0,1.10346183404
 12/12  21:00:00,113.329069505,3.4290581568,2.22432082024,48.6921986421,16.0824960704,28.0885557216,1.10360321836,0.0,1.10360321836
 12/12  22:00:00,116.18990793,3.4290581568,0.658857041366,54.4028964496,16.0824960704,26.8041601173,1.49532066435,0.392186200294,1.10313446405
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300618715,0.0,1.10300618715
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300694091,0.0,1.10300694091
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300710774,0.0,1.10300710774
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031443734,0.0,1.1031443734
 12/13  07:00:00,175.936101269,3.4290581568,11.7063809681,119.184061933,5.36083202345,21.4433280938,0.087847578535,0.067847578535,0.02
 12/13  08:00:00,145.948703975,3.4290581568,0.0,88.8122533549,16.0824960704,32.6817896323,36.9821750688,35.8786132783,1.10356179055
 12/13  09:00:00,170.169155171,3.4290581568,0.0,48.0808563224,48.2474882111,70.4033123869,32.6993058554,30.5105010459,2.18880480946
 12/13  10:00:00,152.289183729,3.4290581568,0.0,38.5494563084,48.2474882111,62.0547409583,27.6965564959,25.5074413015,2.18911519432
 12/13  11:00:00,143.747909869,3.4290581568,0.0,31.9347758552,48.2474882111,60.1281475517,19.5658546103,17.3766120366,2.1892425737
 12/13  12:00:00,143.440848675,3.4290581568,0.0,29.7011212545,48.2474882111,62.0547409583,11.8904189876,9.70045988603,2.18995910154
 12/13  13:00:00,144.98860986,3.4290581568,0.0,31.793230947,48.2474882111,61.5103924513,9.21882520039,5.9424566967,3.27636850369
 12/13  14:00:00,136.041935891,3.43310896947,1.65639268511,19.0362704678,48.2474882111,63.6602354638,3.59466277847,0.318505754899,3.27615702357
 12/13  15:00:00,128.602574854,3.51518144476,4.82277080481,11.8805467478,48.2474882111,60.1281475517,2.18882303266,0.0,2.18882303266
 12/13  16:00:00,126.209605423,3.47931404429,5.52030765488,8.82590786651,48.2474882111,60.1281475517,2.18855198907,0.0,2.18855198907
 12/13  17:00:00,132.278283766,3.47184794454,5.15132379586,9.91381272525,48.2474882111,63.0180376616,2.18960022819,0.0,2.18960022819
 12/13  18:00:00,141.707194036,3.53079066156,3.11743909177,19.9259119684,37.5258241642,62.7947880557,1.1040755956,0.0,1.1040755956
 12/13  19:00:00,114.435145641,3.4290581568,0.0982434848107,33.2730648337,26.8041601173,36.0181789539,6.95177283423,4.76395907778,2.18781375645
 12/13  20:00:00,118.872664816,3.4290581568,0.0,40.377618703,26.8041601173,33.4493877451,17.3847228809,16.2812209291,1.10350195183
 12/13  21:00:00,113.302758195,3.4290581568,0.0,50.8902081519,16.0824960704,28.0885557216,26.1280177094,25.0244185636,1.10359914581
 12/13  22:00:00,118.608077865,3.4290581568,0.0,57.4799234264,16.0824960704,26.8041601173,30.389941223,30.369941223,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304387569,0.0,1.10304387569
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300975279,0.0,1.10300975279
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300993868,0.0,1.10300993868
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301009844,0.0,1.10301009844
 12/14  06:00:00,45.6156539933,0.604150856441,0.0769804097308,3.3179225158,5.36083202345,21.4433280938,0.287572677475,0.267572677475,0.02
 12/14  07:00:00,183.142237341,3.4290581568,11.2476219085,126.848957064,5.36083202345,21.4433280938,1.27585364722,0.172761745665,1.10309190156
 12/14  08:00:00,149.077599074,3.4290581568,0.0,91.9411484541,16.0824960704,32.6817896323,30.629920708,29.5262863906,1.10363431736
 12/14  09:00:00,164.726268375,3.4290581568,0.0,42.637969526,48.2474882111,70.4033123869,18.3877863192,16.1989846713,2.18880164796
 12/14  10:00:00,140.278322658,3.4290581568,1.12568601828,25.4129092198,48.2474882111,62.0547409583,3.98165563905,1.79249134452,2.18916429454
 12/14  11:00:00,138.689139716,3.56026555709,5.19981915857,21.5449791434,48.2474882111,60.1281475517,2.18899296912,0.0,2.18899296912
 12/14  12:00:00,141.445926782,3.86938315505,9.79179433086,17.4740800328,48.2474882111,62.0547409583,2.18985077026,0.0,2.18985077026
 12/14  13:00:00,145.172015811,4.07494355476,12.7082400422,18.6225114571,48.2474882111,61.5103924513,3.27656214016,0.0,3.27656214016
 12/14  14:00:00,141.937281252,4.25512338349,14.5138742224,11.252119877,48.2474882111,63.6602354638,3.27572365925,0.0,3.27572365925
 12/14  15:00:00,132.562993318,4.07123754592,13.938770731,6.16890918442,48.2474882111,60.1281475517,1.104291234,0.0,1.104291234
 12/14  16:00:00,128.594943231,3.67839047533,11.2549651159,5.27751178241,48.2474882111,60.1281475517,2.18873223764,0.0,2.18873223764
 12/14  17:00:00,135.423433816,3.48911434629,9.12354684473,9.0694733246,48.2474882111,63.0180376616,2.18933690772,0.0,2.18933690772
 12/14  18:00:00,142.102057983,3.54992996876,7.81272786019,15.6063478399,37.5258241642,62.7947880557,2.18858987462,0.0,2.18858987462
 12/14  19:00:00,109.345926402,3.4290581568,4.28855186069,23.9935372194,26.8041601173,36.0181789539,1.10376960913,0.0,1.10376960913
