Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/14  20:00:00,110.358995868,3.4290581568,2.57421638119,29.2897333738,26.8041601173,33.4493877451,1.10348287767,0.0,1.10348287767
 12/14  21:00:00,102.68930367,3.4290581568,1.51334610003,38.7634075266,16.0824960704,28.0885557216,1.10351050052,0.0,1.10351050052
 12/14  22:00:00,105.902952143,3.4290581568,0.0820719500193,44.6927257549,16.0824960704,26.8041601173,6.11861027563,5.01546101252,1.10314926311
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301047073,0.0,1.10301047073
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301116198,0.0,1.10301116198
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301108767,0.0,1.10301108767
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316070447,0.0,1.10316070447
 12/15  07:00:00,156.350331175,3.4290581568,12.8454597139,98.4592130932,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,132.145736452,3.4290581568,0.0,75.0092858315,16.0824960704,32.6817896323,22.8699088967,21.7663071309,1.10360176578
 12/15  09:00:00,155.394328442,3.43738624909,0.0,33.2977015009,48.2474882111,70.4033123869,18.5003037177,16.3117598535,2.1885438642
 12/15  10:00:00,134.259732282,3.42957434888,0.0,20.5194886696,48.2474882111,62.0547409583,9.60613960364,7.41685088485,2.18928871878
 12/15  11:00:00,133.202044169,3.58367837691,1.36264317003,19.8716467652,48.2474882111,60.1281475517,2.83673597692,0.647332509733,2.18940346719
 12/15  12:00:00,136.958325764,3.87458925081,3.8962701977,18.8767970521,48.2474882111,62.0547409583,3.27449645897,0.0,3.27449645897
 12/15  13:00:00,140.199308309,4.0631020698,5.85254571668,20.5173397662,48.2474882111,61.5103924513,2.19123570328,0.0,2.19123570328
 12/15  14:00:00,138.911217622,4.23770385756,7.57071293051,15.1866370648,48.2474882111,63.6602354638,3.27615036236,0.0,3.27615036236
 12/15  15:00:00,128.836851424,3.99384852506,6.97842807626,9.48049896593,48.2474882111,60.1281475517,2.18916356274,0.0,2.18916356274
 12/15  16:00:00,125.441805304,3.71078074031,5.54321328086,7.80373542563,48.2474882111,60.1281475517,2.18856137763,0.0,2.18856137763
 12/15  17:00:00,130.653506156,3.54945912161,3.9863916178,9.37635611669,48.2474882111,63.0180376616,2.18951830911,0.0,2.18951830911
 12/15  18:00:00,139.849660061,3.57646466535,2.07554895693,19.064594125,37.5258241642,62.7947880557,2.18805904252,0.0,2.18805904252
 12/15  19:00:00,109.238353865,3.4290581568,0.00710176220404,28.1674147809,26.8041601173,36.0181789539,5.10542011512,4.0016350823,1.10378503282
 12/15  20:00:00,112.092221648,3.4290581568,0.0,33.5971755342,26.8041601173,33.4493877451,10.5096224876,9.40619901363,1.10342347397
 12/15  21:00:00,106.308200218,3.4290581568,0.0,43.8956501754,16.0824960704,28.0885557216,15.270004452,14.1663940142,1.10361043776
 12/15  22:00:00,109.733062561,3.4290581568,0.0,48.6049081221,16.0824960704,26.8041601173,18.1492726011,18.1292726011,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031606881,0.0,1.1031606881
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301143127,0.0,1.10301143127
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300595749,0.0,1.10300595749
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300697751,0.0,1.10300697751
 12/16  06:00:00,37.7732036777,0.604150856441,0.0469333592927,3.54676728574,2.68041601173,16.0824960704,0.317870758553,0.297870758553,0.02
 12/16  07:00:00,181.529528913,3.4290581568,11.4675467581,125.016323787,5.36083202345,21.4433280938,1.20901413542,0.105867330006,1.10314680541
 12/16  08:00:00,137.304999439,3.4290581568,0.0,96.9910919868,5.36083202345,26.5809105114,47.7295365198,46.6264691946,1.10306732516
 12/16  09:00:00,122.191307519,3.4290581568,0.0,60.6501044185,26.8041601173,31.2995447326,32.9542696713,31.8508249228,1.10344474843
 12/16  10:00:00,109.431961301,3.4290581568,0.0,45.6430658922,26.8041601173,33.5472370403,17.9772722605,16.8735835706,1.10368868995
 12/16  11:00:00,104.801339365,3.4290581568,0.0185544722269,41.9571861874,26.8041601173,32.583940337,7.76764323161,6.66393546079,1.10370777082
 12/16  12:00:00,109.391418102,3.4290581568,0.433801043154,43.8843260455,26.8041601173,34.8316326447,2.22273967145,1.1188224933,1.10391717816
 12/16  13:00:00,107.093718361,3.4290581568,1.47577402696,41.829048926,26.8041601173,33.5472370403,1.10367654428,0.0,1.10367654428
 12/16  14:00:00,99.0783065585,3.4290581568,2.66735188995,35.1908504689,26.8041601173,30.9784458315,1.10362264533,0.0,1.10362264533
 12/16  15:00:00,86.7892995509,3.4290581568,3.2024692723,50.7763807016,8.04124803518,21.3317032909,1.1036511559,0.0,1.1036511559
 12/16  16:00:00,89.2448145103,3.4290581568,4.00052483217,53.7182357056,8.04124803518,20.0473076865,1.10341095384,0.0,1.10341095384
 12/16  17:00:00,92.4434332209,3.4290581568,3.22253471968,54.9064122942,8.04124803518,20.3684065876,1.10340518967,0.0,1.10340518967
 12/16  18:00:00,107.28060567,3.4290581568,1.30218109533,67.0474208346,2.68041601173,18.0090894769,1.10310152844,0.0,1.10310152844
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310710702,0.0,1.10310710702
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313375897,0.0,1.10313375897
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300990661,0.0,1.10300990661
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296435041,0.0,1.10296435041
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296603836,0.0,1.10296603836
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310094295,0.0,1.10310094295
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296485883,0.0,1.10296485883
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296603158,0.0,1.10296603158
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306200531,0.0,1.10306200531
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307255401,0.0,1.10307255401
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296492055,0.0,1.10296492055
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029660255,0.0,1.1029660255
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303231361,0.0,1.10303231361
 12/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,38.2343035817,0.604150856441,0.423396386165,3.63140416287,2.68041601173,16.0824960704,1.10296539135,0.0,1.10296539135
 12/18  01:00:00,47.7730487747,1.00691809407,0.584232643198,7.24571383777,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  02:00:00,47.4052193553,0.805534475255,0.400169523537,7.26333115682,2.68041601173,21.4433280938,1.10306533688,0.0,1.10306533688
 12/18  03:00:00,49.3199850609,1.00691809407,0.354013367967,9.02286939926,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  04:00:00,47.1074725085,0.805534475255,0.260059719822,7.10569411383,2.68041601173,21.4433280938,1.1030122843,0.0,1.1030122843
 12/18  05:00:00,49.907041128,1.00691809407,0.193576347639,9.77036248666,2.68041601173,21.4433280938,0.117483605305,0.0974836053051,0.02
 12/18  06:00:00,51.4511290152,0.805534475255,0.15724239526,8.87175193335,5.36083202345,21.4433280938,1.18351580148,0.0803683668308,1.10314743465
 12/18  07:00:00,232.65803267,3.4290581568,9.89172165724,177.720652644,5.36083202345,21.4433280938,0.0804415683519,0.0604415683519,0.02
 12/18  08:00:00,189.027886136,3.4290581568,0.0,129.424102183,16.0824960704,32.6817896323,36.7132238441,35.6095826989,1.1036411452
 12/18  09:00:00,207.245205564,3.4290581568,0.0,85.1569067155,48.2474882111,70.4033123869,35.3483395375,33.1597303968,2.18860914074
 12/18  10:00:00,186.665495372,3.4290581568,0.0,72.9257679517,48.2474882111,62.0547409583,33.2965662193,31.1076073469,2.18895887245
 12/18  11:00:00,177.821296015,3.4290581568,0.0,66.0081620014,48.2474882111,60.1281475517,31.4688530174,29.2798791823,2.18897383506
 12/18  12:00:00,174.320232009,3.4290581568,0.0,60.5805045888,48.2474882111,62.0547409583,30.1080291477,26.833207302,3.27482184569
 12/18  13:00:00,177.176218249,3.4290581568,0.0,63.9808393359,48.2474882111,61.5103924513,26.4446999433,23.1687704257,3.27592951754
 12/18  14:00:00,166.576525487,3.4290581568,0.0,51.2313035615,48.2474882111,63.6602354638,23.4806614051,21.2897063603,2.19095504485
 12/18  15:00:00,157.787422152,3.4290581568,0.0,45.9742881388,48.2474882111,60.1281475517,21.4632289084,19.2740173444,2.18921156406
 12/18  16:00:00,154.511030199,3.4290581568,0.0,42.6978961852,48.2474882111,60.1281475517,18.1662895092,15.977632821,2.18865668818
 12/18  17:00:00,159.679408723,3.4290581568,0.0,42.5090512657,48.2474882111,63.0180376616,18.1159558154,15.9263918928,2.18956392259
 12/18  18:00:00,168.961146686,3.4290581568,0.0,50.399036215,37.5258241642,62.7947880557,19.6715336281,17.4832047707,2.18832885744
 12/18  19:00:00,143.536385071,3.4290581568,0.0,62.4725477487,26.8041601173,36.0181789539,20.111702518,19.0078954224,1.10380709559
 12/18  20:00:00,143.951175025,3.4290581568,0.0,65.4561289117,26.8041601173,33.4493877451,23.8369401935,22.7334651077,1.10347508575
 12/18  21:00:00,139.932049205,3.4290581568,0.0,77.5194991619,16.0824960704,28.0885557216,25.2533435902,24.149800975,1.10354261526
 12/18  22:00:00,141.867147018,3.4290581568,0.0,80.7389925792,16.0824960704,26.8041601173,26.241765817,25.1386284556,1.10313736137
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300787363,0.0,1.10300787363
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030100122,0.0,1.1030100122
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030113872,0.0,1.1030113872
 12/19  05:00:00,41.92414772,0.402767237627,0.108618571921,2.47657771079,2.68041601173,21.4433280938,0.127344699685,0.107344699685,0.02
 12/19  06:00:00,47.6516574233,0.805534475255,0.315985872204,4.91353686447,5.36083202345,21.4433280938,1.16478985966,0.0616268197936,1.10316303987
 12/19  07:00:00,196.274569422,3.4290581568,11.0156974848,140.213213569,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,165.556881019,3.4290581568,0.0,105.953097066,16.0824960704,32.6817896323,24.7073294615,23.6036249481,1.1037045134
 12/19  09:00:00,188.140706028,3.4290581568,0.0,66.0524071795,48.2474882111,70.4033123869,17.4528256128,15.2638973887,2.1889282241
 12/19  10:00:00,162.035474609,3.4290581568,0.178028131606,48.1177190569,48.2474882111,62.0547409583,6.10247965413,3.91330420011,2.18917545402
 12/19  11:00:00,147.374654703,3.4290581568,2.32969662717,33.2318240626,48.2474882111,60.1281475517,2.18935736667,0.0,2.18935736667
 12/19  12:00:00,143.687975414,3.4290581568,5.0428280551,24.9054199384,48.2474882111,62.0547409583,3.27469417853,0.0,3.27469417853
 12/19  13:00:00,145.91528104,3.48505020189,7.61254965408,25.0513604278,48.2474882111,61.5103924513,2.19131001754,0.0,2.19131001754
 12/19  14:00:00,140.897663666,3.54561359268,9.23755131691,16.1983349873,48.2474882111,63.6602354638,3.27630537639,0.0,3.27630537639
 12/19  15:00:00,133.293590598,3.45414886491,9.0071259584,12.4482399182,48.2474882111,60.1281475517,2.18903457959,0.0,2.18903457959
 12/19  16:00:00,133.529685191,3.4290581568,8.39914295138,13.3174082257,48.2474882111,60.1281475517,2.18871226727,0.0,2.18871226727
 12/19  17:00:00,140.783072505,3.4290581568,7.53103784427,16.0816772035,48.2474882111,63.0180376616,2.18972252833,0.0,2.18972252833
 12/19  18:00:00,147.301891948,3.48935860245,6.65052310074,22.0289579309,37.5258241642,62.7947880557,2.18808937916,0.0,2.18808937916
 12/19  19:00:00,118.821991993,3.4290581568,4.29101672752,33.4671379436,26.8041601173,36.0181789539,1.10373815528,0.0,1.10373815528
 12/19  20:00:00,118.432987531,3.4290581568,1.94723850732,37.9907029105,26.8041601173,33.4493877451,1.10351274356,0.0,1.10351274356
 12/19  21:00:00,112.734523333,3.4290581568,0.149127415334,50.1728458751,16.0824960704,28.0885557216,3.7148259768,2.61122696371,1.10359901309
 12/19  22:00:00,117.888029102,3.4290581568,0.0,56.7598746631,16.0824960704,26.8041601173,12.1447484051,11.0416063763,1.1031420288
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301364628,0.0,1.10301364628
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300898077,0.0,1.10300898077
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301080985,0.0,1.10301080985
 12/20  06:00:00,46.1304245529,0.604150856441,0.124944987869,3.78472849719,5.36083202345,21.4433280938,1.2668110978,0.163597424349,1.10321367345
 12/20  07:00:00,190.077849519,3.4290581568,11.1829440566,133.849247095,5.36083202345,21.4433280938,0.0689404167527,0.0489404167527,0.02
 12/20  08:00:00,159.167847834,3.4290581568,0.0,99.5640638805,16.0824960704,32.6817896323,52.995419454,51.8917715325,1.10364792148
 12/20  09:00:00,168.960992477,3.4290581568,0.0,46.8726936278,48.2474882111,70.4033123869,45.3056346548,43.1168504158,2.18878423896
 12/20  10:00:00,145.645174415,3.4290581568,0.0,31.9054469951,48.2474882111,62.0547409583,38.0332312115,35.8440015171,2.18922969438
 12/20  11:00:00,143.064711109,3.47070315241,0.0,31.2099320998,48.2474882111,60.1281475517,31.0369120289,28.8476637382,2.18924829076
 12/20  12:00:00,143.421509356,3.67841477451,0.0,29.4324253181,48.2474882111,62.0547409583,18.9433071494,16.7532661146,2.19004103475
 12/20  13:00:00,145.534017459,3.8120428787,0.0,31.9556538235,48.2474882111,61.5103924513,11.4729654879,8.19632649326,3.27663899466
 12/20  14:00:00,140.52796335,3.92372397847,0.156740505429,24.5313350975,48.2474882111,63.6602354638,7.29210356131,4.01590803797,3.27619552334
 12/20  15:00:00,130.985372055,3.72444091604,0.0,18.8768552818,48.2474882111,60.1281475517,10.5291236336,8.33990020269,2.18922343095
 12/20  16:00:00,127.181972183,3.55531415626,0.0,15.2425821697,48.2474882111,60.1281475517,16.8832611717,14.6946093291,2.18865184257
 12/20  17:00:00,134.772000806,3.48388364564,0.0,17.5468178604,48.2474882111,63.0180376616,24.1516173465,21.9619352265,2.18968212003
 12/20  18:00:00,148.455406214,3.53692299478,0.0,29.7854309051,37.5258241642,62.7947880557,32.3847963945,30.1965790147,2.18821737978
 12/20  19:00:00,125.56482139,3.4290581568,0.0,44.5009840684,26.8041601173,36.0181789539,41.6607707752,40.5570508046,1.10371997065
 12/20  20:00:00,128.950097376,3.4290581568,0.0,50.4550512623,26.8041601173,33.4493877451,46.0408946137,44.9373958482,1.10349876551
 12/20  21:00:00,123.55216314,3.4290581568,0.0,61.1396130969,16.0824960704,28.0885557216,52.4400068298,51.3364216346,1.10358519514
 12/20  22:00:00,128.869762823,3.4290581568,0.0,67.7416083847,16.0824960704,26.8041601173,55.9580310204,54.8548963626,1.10313465777
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301427655,0.0,1.10301427655
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,43.0332444281,0.604150856441,0.0,3.49290937199,2.68041601173,21.4433280938,0.678468667096,0.658468667096,0.02
 12/21  03:00:00,47.5760818775,1.00691809407,0.0,7.63297958376,2.68041601173,21.4433280938,2.65548269071,1.55241282206,1.10306986865
 12/21  04:00:00,47.0823631933,0.805534475255,0.0,7.34064451844,2.68041601173,21.4433280938,1.69023513949,1.67023513949,0.02
 12/21  05:00:00,51.2676926527,1.00691809407,0.0,11.324590359,2.68041601173,21.4433280938,4.52875199253,3.42573528447,1.10301670806
 12/21  06:00:00,52.2804173899,0.805534475255,0.0,9.85828270328,5.36083202345,21.4433280938,3.10568791722,3.08568791722,0.02
 12/21  07:00:00,212.699326068,3.4290581568,9.91488733228,157.738780368,5.36083202345,21.4433280938,1.91235981195,0.809149335098,1.10321047685
 12/21  08:00:00,177.9173805,3.4290581568,0.0,118.313596546,16.0824960704,32.6817896323,80.1726343008,79.0689941655,1.10364013533
 12/21  09:00:00,188.669519069,3.4290581568,0.0,66.5812202202,48.2474882111,70.4033123869,69.2537771469,67.0648586456,2.18891850134
 12/21  10:00:00,162.856373743,3.4290581568,0.0,49.1166463232,48.2474882111,62.0547409583,53.4571390506,51.2680829462,2.18905610435
 12/21  11:00:00,158.047587551,3.4290581568,0.0,46.2344535376,48.2474882111,60.1281475517,43.206847443,41.0175929308,2.18925451218
 12/21  12:00:00,154.225140528,3.4290581568,0.0,40.4854131081,48.2474882111,62.0547409583,36.6259115217,34.4358537659,2.19005775578
 12/21  13:00:00,155.772727508,3.4290581568,0.0,42.5773485945,48.2474882111,61.5103924513,31.2307162318,27.9540318401,3.27668439168
 12/21  14:00:00,143.922640396,3.43216971871,0.0,28.5743069087,48.2474882111,63.6602354638,22.6198891294,19.3435657814,3.27632334793
 12/21  15:00:00,132.58947107,3.48647965692,0.0,20.7189155561,48.2474882111,60.1281475517,11.7145246799,9.52550988221,2.1890147977
 12/21  16:00:00,126.976568195,3.4605862534,0.0,15.1319060849,48.2474882111,60.1281475517,8.66365048154,6.47494559706,2.18870488448
 12/21  17:00:00,134.045529791,3.46061371103,0.0,16.8436167794,48.2474882111,63.0180376616,12.2883796962,10.0986298717,2.18974982446
 12/21  18:00:00,148.710856958,3.51941544939,0.0,30.0583891947,37.5258241642,62.7947880557,16.6822299769,14.4940520621,2.18817791482
 12/21  19:00:00,125.374237918,3.4290581568,0.0,44.3104005959,26.8041601173,36.0181789539,24.4321866173,23.3284348713,1.10375174594
 12/21  20:00:00,127.725462284,3.4290581568,0.0,49.2304161703,26.8041601173,33.4493877451,29.7839900807,28.6805593837,1.10343069696
 12/21  21:00:00,123.424721691,3.4290581568,0.0,61.0121716476,16.0824960704,28.0885557216,39.2350205981,38.1314040182,1.1036165799
 12/21  22:00:00,130.147446568,3.4290581568,0.0,69.019292129,16.0824960704,26.8041601173,48.1255412838,47.0223890765,1.10315220731
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301193209,0.0,1.10301193209
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301421004,0.0,1.10301421004
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,42.7728027324,0.604150856441,0.0857150427159,3.14675263356,2.68041601173,21.4433280938,0.27518770197,0.25518770197,0.02
 12/22  05:00:00,41.7279463621,0.402767237627,0.0629638841977,2.32603104063,2.68041601173,21.4433280938,1.27564858156,0.172632004073,1.10301657749
 12/22  06:00:00,45.8204835182,0.604150856441,0.137762454237,3.46196999618,5.36083202345,21.4433280938,1.2432909376,0.140140432276,1.10315050533
 12/22  07:00:00,186.784365812,3.4290581568,11.2835594014,130.455148042,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,156.116750229,3.4290581568,0.0,96.5129662754,16.0824960704,32.6817896323,31.6241797426,30.5204997772,1.10367996538
 12/22  09:00:00,167.078687109,3.4290581568,0.0,44.9903882597,48.2474882111,70.4033123869,27.3999296187,25.2110473753,2.18888224338
 12/22  10:00:00,143.785318193,3.4290581568,0.0,30.0455907731,48.2474882111,62.0547409583,22.5953342909,20.4061577575,2.18917653347
 12/22  11:00:00,140.243439258,3.45116484126,0.0,28.4081985599,48.2474882111,60.1281475517,17.2774495126,15.0880729507,2.18937656196
 12/22  12:00:00,139.445485898,3.48481477445,0.0,25.6500018603,48.2474882111,62.0547409583,12.2596356367,8.98505435845,3.27458127827
 12/22  13:00:00,142.435148695,3.4290581568,0.0,29.2397697821,48.2474882111,61.5103924513,10.7343345496,8.54292345413,2.19141109543
 12/22  14:00:00,136.889290397,3.43003461163,0.0,21.5430920166,48.2474882111,63.6602354638,8.76152027347,5.48498900715,3.27653126632
 12/22  15:00:00,127.869542865,3.46798849817,0.0412198428107,15.9762586668,48.2474882111,60.1281475517,3.25313400355,1.06396408567,2.18916991787
 12/22  16:00:00,124.68607457,3.44845836469,0.0,12.8535403488,48.2474882111,60.1281475517,3.31102230655,1.12238490595,2.1886374006
 12/22  17:00:00,133.279303526,3.46561053605,0.0,16.07239369,48.2474882111,63.0180376616,8.18794682959,5.99835968414,2.18958714545
 12/22  18:00:00,145.484001802,3.52749291386,0.0,26.8234565738,37.5258241642,62.7947880557,14.3947938372,12.2064398297,2.18835400743
 12/22  19:00:00,121.631494093,3.4290581568,0.0,40.567656771,26.8041601173,36.0181789539,23.6890908422,22.5852578457,1.10383299648
 12/22  20:00:00,124.976393347,3.4290581568,0.0,46.4813472341,26.8041601173,33.4493877451,32.3684276364,31.2649274936,1.10350014278
 12/22  21:00:00,119.251524803,3.4290581568,0.0,56.8389747605,16.0824960704,28.0885557216,39.3250522153,38.2214768442,1.10357537107
 12/22  22:00:00,124.903108268,3.4290581568,0.0,63.7749538293,16.0824960704,26.8041601173,44.8042772093,43.7011205112,1.10315669813
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301568687,0.0,1.10301568687
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301633589,0.0,1.10301633589
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030110597,0.0,1.1030110597
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,39.7048586472,0.805534475255,0.103371562904,5.22060043285,2.68041601173,16.0824960704,1.4088684516,0.305645310049,1.10322314155
 12/23  07:00:00,187.789660089,3.4290581568,11.3670382279,131.376963493,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,147.237534049,3.4290581568,0.0,104.456293263,5.36083202345,26.5809105114,43.4413382891,42.3380354564,1.10330283275
 12/23  09:00:00,128.096375764,3.4290581568,0.0,66.5551726627,26.8041601173,31.2995447326,38.1603234439,37.0568444484,1.10347899552
 12/23  10:00:00,110.975752929,3.4290581568,0.0,47.1868575209,26.8041601173,33.5472370403,28.124329196,27.0204752704,1.10385392566
 12/23  11:00:00,107.90495936,3.43735325121,0.0,45.0710655607,26.8041601173,32.583940337,18.3387052583,17.2349440222,1.10376123614
 12/23  12:00:00,107.184039482,3.59356310891,0.0881405712972,41.8581029458,26.8041601173,34.8316326447,8.21937584289,6.0316714292,2.18770441369
 12/23  13:00:00,102.007064862,3.65429912562,1.06738747357,36.9255410115,26.8041601173,33.5472370403,2.02869821434,0.925011634296,1.10368658004
 12/23  14:00:00,95.9396467394,3.46313467104,1.22240973182,33.4630562936,26.8041601173,30.9784458315,1.10361534615,0.0,1.10361534615
 12/23  15:00:00,79.7383010892,3.4290581568,1.04909613207,45.8787553802,8.04124803518,21.3317032909,1.10346540714,0.0,1.10346540714
 12/23  16:00:00,81.0319577814,3.4290581568,1.84593845903,47.6599653498,8.04124803518,20.0473076865,1.10339477003,0.0,1.10339477003
 12/23  17:00:00,85.8128628266,3.4290581568,1.57365726486,49.9247193548,8.04124803518,20.3684065876,1.10346125079,0.0,1.10346125079
 12/23  18:00:00,104.604075195,3.4290581568,0.183744947246,65.4893265084,2.68041601173,18.0090894769,1.90074977283,1.88074977283,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311927545,0.0,1.10311927545
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310390212,0.0,1.10310390212
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320313546,0.0,1.10320313546
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301209211,0.0,1.10301209211
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296800823,0.0,1.10296800823
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296786824,0.0,1.10296786824
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  07:00:00,38.0021835974,0.604150856441,0.269727416555,3.55295314826,2.68041601173,16.0824960704,1.13905619457,0.0360860423251,1.10297015225
 12/24  08:00:00,32.2850673899,0.805534475255,0.323747954121,4.98243278434,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,23.7022803805,1.00691809407,0.459126072413,3.46488403786,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302260729,0.0,1.10302260729
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309431294,0.0,1.10309431294
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031816871,0.0,1.1031816871
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.138139201919,0.0,0.138139201919
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.984798656579,0.0,0.984798656579
 12/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,35.7059718492,0.402767237627,0.498516186023,1.22933624931,2.68041601173,16.0824960704,1.10300856853,0.0,1.10300856853
 12/24  19:00:00,38.5483963706,0.805534475255,0.912104184385,3.25540553476,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,40.8397687251,1.00691809407,0.796574315279,5.46092413952,2.68041601173,16.0824960704,1.10302211487,0.0,1.10302211487
 12/24  21:00:00,39.8407305172,0.805534475255,0.448423527551,5.01142033817,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,42.9429669172,1.00691809407,0.263180755979,8.09751589099,2.68041601173,16.0824960704,1.15102989524,0.0479090515595,1.10312084368
 12/24  23:00:00,41.97153032,0.805534475255,0.0955042572087,7.49513941138,2.68041601173,16.0824960704,0.162174763799,0.142174763799,0.02
 12/24  24:00:00,45.6424012888,1.00691809407,0.0,11.0601310185,2.68041601173,16.0824960704,0.767349116171,0.747349116171,0.02
 12/25  01:00:00,43.7143023315,0.805534475255,0.0,9.33341568006,2.68041601173,16.0824960704,2.09248642915,0.989516558511,1.10296987063
 12/25  02:00:00,47.5626096474,1.00691809407,0.0,12.9803393772,2.68041601173,16.0824960704,2.1777300666,2.1577300666,0.02
 12/25  03:00:00,46.2233915758,0.958488254661,0.407152498009,11.2823986469,2.68041601173,16.0824960704,2.91162295779,1.80865510942,1.10296784837
 12/25  04:00:00,56.7224022193,1.92464077051,2.41236452641,18.8100447462,2.68041601173,16.0824960704,2.96950524117,2.94950524117,0.02
 12/25  05:00:00,53.3471306592,1.57030337229,1.93689783393,16.2645772768,2.68041601173,16.0824960704,3.57634300899,2.47331371153,1.10302929746
 12/25  06:00:00,60.6366761617,1.96287921536,2.35341649937,22.7450282708,2.68041601173,16.0824960704,3.79066413012,3.77066413012,0.02
 12/25  07:00:00,61.1494164221,2.10710492147,3.42724082514,22.0397184993,2.68041601173,16.0824960704,4.11220979283,3.00917907983,1.103030713
 12/25  08:00:00,59.2065163027,2.49968076455,3.78586918865,26.7476141733,2.68041601173,16.0824960704,4.28814469073,4.26814469073,0.02
 12/25  09:00:00,32.6051705367,1.37911114803,1.34864511781,11.1060620946,2.68041601173,16.0824960704,2.74088816911,2.72088816911,0.02
 12/25  10:00:00,27.0538636316,1.00691809407,0.0,7.27559336133,2.68041601173,16.0824960704,3.01360353604,1.9105948624,1.10300867363
 12/25  11:00:00,24.2895091447,0.805534475255,0.0679599311325,4.64466256212,2.68041601173,16.0824960704,0.174815819446,0.154815819446,0.02
 12/25  12:00:00,24.6879925828,1.00691809407,0.453863125902,4.45585918661,2.68041601173,16.0824960704,1.12169770562,0.0185708719085,1.10312683371
 12/25  13:00:00,19.7999702819,0.201383618814,0.154286866463,0.672947620435,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320854396,0.0,1.10320854396
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301207794,0.0,1.10301207794
 12/25  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300996951,0.0,1.10300996951
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,37.0234319773,0.604150856441,0.808861208252,2.03506773638,2.68041601173,16.0824960704,1.10296936219,0.0,1.10296936219
 12/25  21:00:00,37.155913277,0.604150856441,0.732865310423,2.24354493395,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  22:00:00,37.2515447966,0.604150856441,0.671417388761,2.40062437516,2.68041601173,16.0824960704,1.10310487869,0.0,1.10310487869
 12/25  23:00:00,40.0357105146,1.00691809407,0.979923713258,4.47351653106,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,39.162241577,0.805534475255,0.715719981344,4.06563494421,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,46.3516890876,1.00691809407,0.763450410645,5.64513638329,2.68041601173,21.4433280938,1.10301434876,0.0,1.10301434876
 12/26  02:00:00,45.462354537,0.805534475255,0.553379099656,5.16725676247,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,47.8949165568,1.00691809407,0.526499412387,7.42531485073,2.68041601173,21.4433280938,1.10301877999,0.0,1.10301877999
 12/26  04:00:00,46.4144349263,0.805534475255,0.399229020154,6.27348723128,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  05:00:00,49.240320574,1.00691809407,0.31983021959,8.97738806066,2.68041601173,21.4433280938,1.10307553611,0.0,1.10307553611
 12/26  06:00:00,50.1749216883,0.805534475255,0.228030171413,7.52475683022,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  07:00:00,231.700040601,3.4290581568,9.56391128985,177.090470943,5.36083202345,21.4433280938,1.12515326677,0.0219781251227,1.10317514164
 12/26  08:00:00,192.629417014,3.4290581568,0.0,133.02563306,16.0824960704,32.6817896323,29.4695802423,28.3658924966,1.10368774571
 12/26  09:00:00,194.35469131,3.4290581568,0.0,72.2663924616,48.2474882111,70.4033123869,21.0855052735,18.8967095772,2.18879569627
 12/26  10:00:00,162.220749283,3.4290581568,0.387139462377,48.0938824006,48.2474882111,62.0547409583,5.17051622517,2.98127458473,2.18924164044
 12/26  11:00:00,154.799084951,3.45776868867,2.38330994133,40.5739304643,48.2474882111,60.1281475517,2.18932529971,0.0,2.18932529971
 12/26  12:00:00,153.287345018,3.61488502675,4.43926686734,34.9225238608,48.2474882111,62.0547409583,2.19000889023,0.0,2.19000889023
 12/26  13:00:00,156.327335884,3.77385420862,6.52334604432,36.2638148742,48.2474882111,61.5103924513,3.27670285899,0.0,3.27670285899
 12/26  14:00:00,148.259108983,3.91452158001,7.91000274025,24.5184208936,48.2474882111,63.6602354638,3.27636326582,0.0,3.27636326582
 12/26  15:00:00,137.413174239,3.84800406104,7.94315968423,17.2379346365,48.2474882111,60.1281475517,2.18910727159,0.0,2.18910727159
 12/26  16:00:00,131.364455894,3.63054104803,6.87110590503,12.4787330844,48.2474882111,60.1281475517,2.18883134976,0.0,2.18883134976
 12/26  17:00:00,132.183880984,3.44751600678,4.63765745605,12.8247415543,48.2474882111,63.0180376616,2.18958538364,0.0,2.18958538364
 12/26  18:00:00,145.680400222,3.4712854698,1.51636127527,25.5597011626,37.5258241642,62.7947880557,2.46706013887,0.278695412339,2.18836472653
 12/26  19:00:00,122.642962965,3.4290581568,0.0,41.5791256429,26.8041601173,36.0181789539,5.03880542838,3.93495846387,1.10384696451
 12/26  20:00:00,125.568079688,3.4290581568,0.0,47.0730335745,26.8041601173,33.4493877451,9.56143389865,8.45791886366,1.10351503499
 12/26  21:00:00,122.760866763,3.4290581568,0.0,60.3483167199,16.0824960704,28.0885557216,19.8745326329,18.7709358978,1.10359673516
 12/26  22:00:00,127.772953812,3.4290581568,0.0,66.6447993732,16.0824960704,26.8041601173,28.6109090311,27.5077400385,1.10316899261
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301304048,0.0,1.10301304048
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301651668,0.0,1.10301651668
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301839817,0.0,1.10301839817
 12/27  05:00:00,44.3393515184,0.805534475255,0.0998531818676,4.49777966159,2.68041601173,21.4433280938,0.414734353243,0.394734353243,0.02
 12/27  06:00:00,48.7370345889,1.00691809407,0.250472763393,5.86304352009,5.36083202345,21.4433280938,1.16116535433,0.0579893164935,1.10317603784
 12/27  07:00:00,190.834573471,3.4290581568,11.0345567373,134.754358365,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,159.228682475,3.4290581568,0.0,99.6248985213,16.0824960704,32.6817896323,20.0698562366,18.966212967,1.10364326963
 12/27  09:00:00,181.302444535,3.4290581568,0.0,59.2141456863,48.2474882111,70.4033123869,14.7939074712,12.6053175542,2.18858991701
 12/27  10:00:00,164.982426831,3.4290581568,0.0,51.2426994104,48.2474882111,62.0547409583,14.7034920087,12.5143777841,2.18911422462
 12/27  11:00:00,158.504887368,3.4290581568,0.0,46.6917533541,48.2474882111,60.1281475517,11.9564929061,9.7672926609,2.1892002452
 12/27  12:00:00,155.376651546,3.4290581568,0.355984205847,41.2809399201,48.2474882111,62.0547409583,4.96460945853,1.68964042756,3.27496903096
 12/27  13:00:00,158.525944763,3.4290581568,0.778265037202,44.5523008126,48.2474882111,61.5103924513,3.27661990345,0.0,3.27661990345
 12/27  14:00:00,152.730369149,3.4290581568,0.328893029575,37.0562541939,48.2474882111,63.6602354638,3.40912138416,0.133120618674,3.27600076549
 12/27  15:00:00,148.504474252,3.4290581568,0.0,36.6913402385,48.2474882111,60.1281475517,6.1294530597,3.94072024837,2.18873281133
 12/27  16:00:00,149.162002695,3.4290581568,0.0,37.3488686818,48.2474882111,60.1281475517,9.7703376792,8.66586702224,1.10447065696
 12/27  17:00:00,153.005942311,3.4290581568,0.0,38.3029181874,48.2474882111,63.0180376616,16.0553181196,12.7809969724,3.27432114722
 12/27  18:00:00,163.340969755,3.4462950226,0.0,44.7616224187,37.5258241642,62.7947880557,17.7166974571,16.6127447759,1.10395268116
 12/27  19:00:00,136.098371305,3.4290581568,0.0,55.0345339824,26.8041601173,36.0181789539,23.5829046229,21.3952700152,2.18763460766
 12/27  20:00:00,137.346198522,3.4290581568,0.0,58.8511524089,26.8041601173,33.4493877451,29.4748390881,28.3713884909,1.10345059723
 12/27  21:00:00,134.243882066,3.4290581568,0.0,71.8313320234,16.0824960704,28.0885557216,40.6389558048,39.5353904025,1.10356540232
 12/27  22:00:00,138.261898067,3.4290581568,0.0,77.1337436285,16.0824960704,26.8041601173,44.8417864504,44.8217864504,0.02
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305270551,0.0,1.10305270551
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301943471,0.0,1.10301943471
 12/28  02:00:00,45.3764923949,0.805534475255,0.0474443398614,5.58732938015,2.68041601173,21.4433280938,0.519739410146,0.499739410146,0.02
 12/28  03:00:00,48.158295272,1.00691809407,0.0,8.21519297829,2.68041601173,21.4433280938,1.51935215965,0.416336669267,1.10301549038
 12/28  04:00:00,47.6284221706,0.805534475255,0.0,7.88670349567,2.68041601173,21.4433280938,1.23243794591,1.21243794591,0.02
 12/28  05:00:00,50.140605809,1.00691809407,0.0,10.1975035153,2.68041601173,21.4433280938,2.49368361246,1.39066570704,1.10301790542
 12/28  06:00:00,51.5687686035,0.805534475255,0.0,9.14663391685,5.36083202345,21.4433280938,1.65622778156,1.63622778156,0.02
 12/28  07:00:00,211.688660133,3.4290581568,10.1525665066,156.490435258,5.36083202345,21.4433280938,1.20870639226,0.105601335956,1.10310505631
 12/28  08:00:00,176.141928943,3.4290581568,0.0,116.538144989,16.0824960704,32.6817896323,43.9260856549,42.8223951564,1.10369049846
 12/28  09:00:00,189.127995033,3.4290581568,0.0,67.0396961841,48.2474882111,70.4033123869,31.9005454049,29.7116344025,2.18891100236
 12/28  10:00:00,155.095474428,3.4290581568,0.0,41.3557470073,48.2474882111,62.0547409583,20.277640734,18.088528229,2.18911250504
 12/28  11:00:00,145.559270334,3.43772894393,0.0498673268592,33.687598206,48.2474882111,60.1281475517,8.82949177978,6.63996904447,2.18952273531
 12/28  12:00:00,145.249542429,3.61291123339,2.82722786949,28.498734063,48.2474882111,62.0547409583,2.2967107908,0.106604349204,2.1901064416
 12/28  13:00:00,147.924184848,3.78677397746,6.57686301,27.7942271042,48.2474882111,61.5103924513,3.27634349277,0.0,3.27634349277
 12/28  14:00:00,144.302937317,3.99103992461,10.0487166633,18.3470169603,48.2474882111,63.6602354638,3.27604601742,0.0,3.27604601742
 12/28  15:00:00,135.63248574,3.89405882385,12.871867956,10.4824831037,48.2474882111,60.1281475517,2.18906806227,0.0,2.18906806227
 12/28  16:00:00,132.284402211,3.69454502943,13.6162770708,6.58950425337,48.2474882111,60.1281475517,2.18864705295,0.0,2.18864705295
 12/28  17:00:00,133.507311861,3.52345203808,11.7816607293,6.92823312661,48.2474882111,63.0180376616,2.18974199567,0.0,2.18974199567
 12/28  18:00:00,142.715728262,3.53517905565,9.29616751107,14.7513293812,37.5258241642,62.7947880557,2.18811873619,0.0,2.18811873619
 12/28  19:00:00,112.579112166,3.4290581568,6.24482861483,25.2704462289,26.8041601173,36.0181789539,1.10377883319,0.0,1.10377883319
 12/28  20:00:00,113.484237376,3.4290581568,4.27388846551,30.7153027972,26.8041601173,33.4493877451,1.10345928817,0.0,1.10345928817
 12/28  21:00:00,106.027212536,3.4290581568,0.898647018715,42.7160154744,16.0824960704,28.0885557216,3.20873877698,2.10519979102,1.10353898596
 12/28  22:00:00,112.363343432,3.4290581568,0.0,51.2351889935,16.0824960704,26.8041601173,14.3155876039,13.2124473427,1.10314026115
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301305698,0.0,1.10301305698
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301716298,0.0,1.10301716298
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301945319,0.0,1.10301945319
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315019018,0.0,1.10315019018
 12/29  07:00:00,169.834145656,3.4290581568,11.8257761856,112.962711102,5.36083202345,21.4433280938,0.0505092643827,0.0305092643827,0.02
 12/29  08:00:00,145.1253076,3.4290581568,0.0,85.5215236463,16.0824960704,32.6817896323,22.4268585315,21.3232633182,1.10359521333
 12/29  09:00:00,163.127087321,3.4290581568,0.258104929143,40.7806835431,48.2474882111,70.4033123869,9.7476020918,7.55883418798,2.18876790382
 12/29  10:00:00,139.759507494,3.4290581568,3.46741715363,22.55236292,48.2474882111,62.0547409583,2.18937146843,0.0,2.18937146843
 12/29  11:00:00,137.375980325,3.52768427202,7.91814413856,17.5460760574,48.2474882111,60.1281475517,2.18947580884,0.0,2.18947580884
 12/29  12:00:00,141.32640997,3.98039437952,13.232706426,13.8026399008,48.2474882111,62.0547409583,3.27489433677,0.0,3.27489433677
 12/29  13:00:00,145.583940552,4.2322328969,17.1840220428,14.4013648562,48.2474882111,61.5103924513,3.27658431891,0.0,3.27658431891
 12/29  14:00:00,144.406264954,4.3694126477,20.0798276348,8.04086090292,48.2474882111,63.6602354638,3.27599470964,0.0,3.27599470964
 12/29  15:00:00,136.970086332,4.21038079356,20.8272214585,3.54840822338,48.2474882111,60.1281475517,2.18873707972,0.0,2.18873707972
 12/29  16:00:00,134.600029667,3.93491666582,19.7168732616,2.56416388269,48.2474882111,60.1281475517,1.10447837725,0.0,1.10447837725
 12/29  17:00:00,134.936039659,3.67628359293,16.8603643946,3.12542570509,48.2474882111,63.0180376616,3.27436961553,0.0,3.27436961553
 12/29  18:00:00,139.19907098,3.58461661735,12.0167804557,8.46462159256,37.5258241642,62.7947880557,1.10397462596,0.0,1.10397462596
 12/29  19:00:00,106.65987305,3.4290581568,8.06458235016,17.5314533779,26.8041601173,36.0181789539,2.18766677675,0.0,2.18766677675
 12/29  20:00:00,106.795818472,3.4290581568,8.25213611788,20.0486362412,26.8041601173,33.4493877451,1.10347094146,0.0,1.10347094146
 12/29  21:00:00,97.4383577623,3.4290581568,8.25846995492,26.7673377644,16.0824960704,28.0885557216,1.10358980275,0.0,1.10358980275
 12/29  22:00:00,99.7628373361,3.4290581568,8.73643606794,29.8982468297,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301539143,0.0,1.10301539143
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301712651,0.0,1.10301712651
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301979487,0.0,1.10301979487
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302051937,0.0,1.10302051937
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,114.452719793,3.4290581568,15.4217367486,53.9853246765,5.36083202345,21.4433280938,1.10311805505,0.0,1.10311805505
 12/30  08:00:00,98.0752135433,3.4290581568,5.65287795208,49.6410948055,5.36083202345,26.5809105114,0.02,0.0,0.02
 12/30  09:00:00,92.5935605589,3.4290581568,6.20002060599,24.8523368521,26.8041601173,31.2995447326,1.10343695641,0.0,1.10343695641
 12/30  10:00:00,88.8396545721,3.4290581568,8.18354046729,16.8672186963,26.8041601173,33.5472370403,2.18748095423,0.0,2.18748095423
 12/30  11:00:00,90.467910777,3.63367105445,12.0834483028,15.3542508713,26.8041601173,32.583940337,1.10370983722,0.0,1.10370983722
 12/30  12:00:00,96.4398274359,4.04463564389,16.850228066,13.9007308699,26.8041601173,34.8316326447,1.1039462789,0.0,1.1039462789
 12/30  13:00:00,95.4129013479,4.25219627506,19.9080447387,10.8928230825,26.8041601173,33.5472370403,1.10371854978,0.0,1.10371854978
 12/30  14:00:00,92.3699556873,4.35700151862,21.2381337105,8.98377441522,26.8041601173,30.9784458315,2.18731761966,0.0,2.18731761966
 12/30  15:00:00,64.5173595335,4.06893597702,20.4773504937,10.5896816427,8.04124803518,21.3317032909,1.10344528387,0.0,1.10344528387
 12/30  16:00:00,60.2829406329,3.69482721508,17.4994543756,10.9916632264,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,58.6747021746,3.43527224548,13.0645343967,13.7568008156,8.04124803518,20.3684065876,1.10339306335,0.0,1.10339306335
 12/30  18:00:00,76.933810002,3.4290581568,10.1539994971,27.8488067653,2.68041601173,18.0090894769,1.10312555163,0.0,1.10312555163
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311399353,0.0,1.10311399353
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312453411,0.0,1.10312453411
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301582007,0.0,1.10301582007
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297086812,0.0,1.10297086812
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102969912,0.0,1.102969912
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309538078,0.0,1.10309538078
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297176975,0.0,1.10297176975
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300591577,0.0,1.10300591577
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306767804,0.0,1.10306767804
 12/31  13:00:00,25.8622448469,1.21386832382,5.87702434689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,29.7225617647,1.85624977429,9.09495981419,0.0,2.68041601173,16.0824960704,1.10322028459,0.0,1.10322028459
 12/31  15:00:00,26.9267741999,1.34613692794,6.80928509577,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,21.1348074487,0.382384448516,1.98107082394,0.0,2.68041601173,16.0824960704,1.10301826581,0.0,1.10301826581
 12/31  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297281768,0.0,1.10297281768
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297235178,0.0,1.10297235178
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298272396,0.0,1.10298272396
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
